ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2019 00:00,2,0.000,ALERT,212.83,297.57,59.959,1565582404,"201051344000579","174011545737251",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,1421880.4,1421880.4,11809,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565582406,748154.00
08/12/2019 00:00,2,0.000,ALERT,212.61,296.36,59.996,1565582404,"201051344001025","174011545737251",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,1407696.5,1407696.5,11801,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565582408,748155.00
08/12/2019 00:00,2,0.000,ALERT,212.83,296.96,60.006,1565582404,"201051344001093","174011545737251",0.00,19.30,0,294.86,298.47,0.0,0.0,0.000,1388969.4,1388969.4,11839,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565582410,748156.00
08/12/2019 00:00,2,0.000,ALERT,212.61,296.96,60.006,1565582404,"201051344000458","174011545737251",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,1402147.5,1402147.5,11800,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565582412,748157.00
08/12/2019 00:00,2,0.000,ALERT,213.06,297.87,60.001,1565582404,"201051344000890","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1404255.7,1404255.7,11808,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565582414,748158.00
08/12/2019 00:00,2,0.000,ALERT,212.61,296.66,60.043,1565582404,"201051344000988","174011545737251",0.00,19.30,0,291.85,298.17,0.0,0.0,0.000,1060806.0,1060806.0,11796,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565582415,748159.00
08/12/2019 00:00,2,0.000,ALERT,213.74,298.47,60.001,1565582404,"201051344000582","174011545737251",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,1381128.6,1381128.6,11798,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565582417,748160.00
08/12/2019 00:00,2,0.000,ALERT,212.83,297.57,60.001,1565582404,"201051344000868","174011545737251",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1389281.5,1389281.5,11802,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565582419,748161.00
08/12/2019 00:00,2,0.000,ALERT,213.06,297.26,60.001,1565582404,"201051344000576","174011545737251",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,1404887.5,1404887.5,11831,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565582421,748162.00
08/12/2019 00:00,2,0.000,ALERT,212.83,296.36,60.001,1565582404,"201051344001158","174011545737251",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,1382405.5,1382405.5,11795,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565582423,748163.00
08/12/2019 00:00,2,0.000,ALERT,213.29,296.96,60.006,1565582404,"201051344000917","174011545737251",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,1398516.1,1398516.1,11841,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565582425,748164.00
08/12/2019 00:00,2,0.000,ALERT,213.29,296.96,60.006,1565582404,"201051344000417","174011545737251",0.00,19.00,0,294.26,297.87,0.0,0.0,0.000,1101338.4,1101338.4,11835,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565582426,748165.00
08/12/2019 00:00,2,0.000,ALERT,213.51,297.26,59.985,1565582404,"201051344000685","174011545737251",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,1404248.4,1404248.4,11817,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565582428,748166.00
08/12/2019 00:00,2,0.000,ALERT,213.29,296.96,59.985,1565582404,"201051344000651","174011545737251",0.00,18.30,0,294.56,298.17,0.0,0.0,0.000,1399123.2,1399123.2,11806,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565582430,748167.00
08/12/2019 00:00,2,0.000,ALERT,212.61,297.57,59.990,1565582404,"201051344000594","174011545737251",0.00,19.30,0,293.96,299.07,0.0,0.0,0.000,1408545.2,1408545.2,11806,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565582432,748168.00
08/12/2019 00:00,2,0.000,ALERT,212.83,296.96,60.033,1565582404,"201051344000469","174011545737251",0.00,18.30,0,293.66,298.17,0.0,0.0,0.000,1389060.6,1389060.6,11820,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565582434,748169.00
08/12/2019 00:00,2,0.000,ALERT,213.51,297.87,60.001,1565582404,"201051344000585","174011545737251",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,1415384.0,1415384.0,11797,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565582435,748170.00
08/12/2019 00:00,2,0.000,ALERT,213.29,296.66,60.001,1565582404,"201051344000853","174011545737251",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,1411695.1,1411695.1,11813,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565582437,748171.00
08/12/2019 00:00,2,0.000,ALERT,213.51,297.87,60.001,1565582404,"201051344001145","174011545737251",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,1413321.6,1413321.6,11835,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565582440,748172.00
08/12/2019 00:00,2,0.000,ALERT,213.29,297.26,60.038,1565582404,"201051344000438","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1406835.2,1406835.2,11806,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565582442,748173.00
08/12/2019 00:00,2,0.000,ALERT,212.83,297.26,59.996,1565582404,"201051344001135","174011545737251",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,1394807.2,1394807.2,11792,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565582443,748174.00
08/12/2019 00:00,2,0.000,ALERT,212.83,296.96,60.006,1565582404,"201051344000983","174011545737251",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,1410016.2,1410016.2,11803,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565582445,748175.00
08/12/2019 00:00,2,0.000,ALERT,213.06,296.96,59.996,1565582404,"201051344001203","174011545737251",0.00,19.00,0,295.16,300.57,0.0,0.0,0.000,1403038.4,1403038.4,11820,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565582447,748176.00
08/12/2019 00:00,2,0.000,ALERT,213.06,297.87,60.001,1565582404,"201051344001230","174011545737251",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1397047.8,1397047.8,11853,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565582449,748177.00
08/12/2019 00:00,2,0.000,ALERT,212.61,297.26,60.012,1565582404,"201051344000646","174011545737251",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,1391152.8,1391152.8,11820,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565582451,748178.00
08/12/2019 00:00,2,0.000,ALERT,213.06,296.66,59.996,1565582404,"201051344000867","174011545737251",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,1387103.0,1387103.0,11828,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565582453,748179.00
08/12/2019 00:00,2,0.000,ALERT,213.29,296.06,59.996,1565582404,"201051344000633","174011545737251",0.00,19.00,0,293.06,297.87,0.0,0.0,0.000,1383632.2,1383632.2,11835,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565582454,748180.00
08/12/2019 00:00,2,0.000,ALERT,212.61,297.26,60.028,1565582404,"201051344000955","174011545737251",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,1411923.2,1411923.2,11820,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565582456,748181.00
08/12/2019 00:00,2,0.000,ALERT,213.06,296.06,59.990,1565582404,"201051344000648","174011545737251",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,1396949.3,1396949.3,11805,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565582458,748182.00
08/12/2019 00:00,2,0.000,ALERT,213.06,296.66,59.980,1565582404,"201051344000645","174011545737251",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,1402910.5,1402910.5,11812,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565582460,748183.00
08/12/2019 00:00,2,0.000,ALERT,212.61,297.26,59.985,1565582404,"201051344000569","174011545737251",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1420383.1,1420383.1,11798,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565582462,748184.00
08/12/2019 00:00,2,0.000,ALERT,212.83,296.06,59.980,1565582404,"179051228000119","174011545737251",0.00,20.70,0,293.06,297.87,0.0,0.0,0.000,206037.3,206037.3,11913,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565582463,748185.00
08/12/2019 00:15,2,0.000,ALERT,212.61,298.77,59.996,1565583304,"201051344000579","174011545737251",0.00,19.30,0,294.86,301.47,0.0,0.0,0.000,1421880.4,1421880.4,11811,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565583306,748186.00
08/12/2019 00:15,2,0.000,ALERT,212.61,296.66,59.996,1565583304,"201051344001025","174011545737251",0.00,18.00,0,294.26,300.57,0.0,0.0,0.000,1407696.5,1407696.5,11803,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565583308,748187.00
08/12/2019 00:15,2,0.000,ALERT,212.61,296.96,59.959,1565583304,"201051344001093","174011545737251",0.00,19.30,0,294.86,299.97,0.0,0.0,0.000,1388969.4,1388969.4,11841,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565583310,748188.00
08/12/2019 00:15,2,0.000,ALERT,212.61,298.17,60.006,1565583304,"201051344000458","174011545737251",0.00,19.50,0,294.86,301.77,0.0,0.0,0.000,1402147.5,1402147.5,11802,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565583312,748189.00
08/12/2019 00:15,2,0.000,ALERT,212.38,297.26,60.038,1565583304,"201051344000890","174011545737251",0.00,19.00,0,295.76,301.17,0.0,0.0,0.000,1404255.7,1404255.7,11810,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565583314,748190.00
08/12/2019 00:15,2,0.000,ALERT,212.61,297.87,60.001,1565583304,"201051344000988","174011545737251",0.00,19.30,0,292.16,300.87,0.0,0.0,0.000,1060806.0,1060806.0,11798,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565583315,748191.00
08/12/2019 00:15,2,0.000,ALERT,213.06,297.87,60.012,1565583304,"201051344000582","174011545737251",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,1381128.6,1381128.6,11800,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565583317,748192.00
08/12/2019 00:15,2,0.000,ALERT,212.61,298.77,60.006,1565583304,"201051344000868","174011545737251",0.00,19.00,0,295.46,301.77,0.0,0.0,0.000,1389281.5,1389281.5,11804,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565583319,748193.00
08/12/2019 00:15,2,0.000,ALERT,213.06,298.17,60.001,1565583304,"201051344000576","174011545737251",0.00,19.00,0,294.86,301.17,0.0,0.0,0.000,1404887.5,1404887.5,11833,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565583321,748194.00
08/12/2019 00:15,2,0.000,ALERT,212.61,297.57,59.990,1565583304,"201051344001158","174011545737251",0.00,18.70,0,294.26,300.27,0.0,0.0,0.000,1382405.5,1382405.5,11797,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565583323,748195.00
08/12/2019 00:15,2,0.000,ALERT,212.83,296.96,59.996,1565583304,"201051344000917","174011545737251",0.00,19.50,0,293.96,299.67,0.0,0.0,0.000,1398516.1,1398516.1,11843,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565583325,748196.00
08/12/2019 00:15,2,0.000,ALERT,212.83,296.36,59.996,1565583304,"201051344000417","174011545737251",0.00,19.00,0,294.26,299.37,0.0,0.0,0.000,1101338.4,1101338.4,11837,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565583327,748197.00
08/12/2019 00:15,2,0.000,ALERT,213.06,297.26,59.996,1565583304,"201051344000685","174011545737251",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,1404248.4,1404248.4,11819,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565583329,748198.00
08/12/2019 00:15,2,0.000,ALERT,212.61,296.06,59.990,1565583304,"201051344000651","174011545737251",0.00,18.30,0,294.56,299.67,0.0,0.0,0.000,1399123.2,1399123.2,11808,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565583330,748199.00
08/12/2019 00:15,2,0.000,ALERT,212.61,298.47,60.001,1565583304,"201051344000594","174011545737251",0.00,19.30,0,294.56,301.47,0.0,0.0,0.000,1408545.2,1408545.2,11808,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565583332,748200.00
08/12/2019 00:15,2,0.000,ALERT,212.83,297.87,60.028,1565583304,"201051344000469","174011545737251",0.00,18.30,0,293.66,300.57,0.0,0.0,0.000,1389060.6,1389060.6,11822,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565583334,748201.00
08/12/2019 00:15,2,0.000,ALERT,212.83,297.26,59.985,1565583304,"201051344000585","174011545737251",0.00,19.00,0,294.86,300.27,0.0,0.0,0.000,1415384.0,1415384.0,11799,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565583336,748202.00
08/12/2019 00:15,2,0.000,ALERT,213.29,297.57,59.985,1565583304,"201051344000853","174011545737251",0.00,18.70,0,294.86,301.17,0.0,0.0,0.000,1411695.1,1411695.1,11815,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565583338,748203.00
08/12/2019 00:15,2,0.000,ALERT,212.83,297.57,59.985,1565583304,"201051344001145","174011545737251",0.00,18.70,0,295.76,301.17,0.0,0.0,0.000,1413321.6,1413321.6,11837,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565583340,748204.00
08/12/2019 00:15,2,0.000,ALERT,212.83,296.96,60.012,1565583304,"201051344000438","174011545737251",0.00,18.70,0,295.46,300.57,0.0,0.0,0.000,1406835.2,1406835.2,11808,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565583342,748205.00
08/12/2019 00:15,2,0.000,ALERT,212.38,297.26,59.985,1565583304,"201051344001135","174011545737251",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,1394807.2,1394807.2,11794,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565583344,748206.00
08/12/2019 00:15,2,0.000,ALERT,212.83,298.47,59.985,1565583304,"201051344000983","174011545737251",0.00,19.00,0,294.86,301.47,0.0,0.0,0.000,1410016.2,1410016.2,11805,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565583345,748207.00
08/12/2019 00:15,2,0.000,ALERT,212.61,296.66,59.985,1565583304,"201051344001203","174011545737251",0.00,18.70,0,295.16,301.77,0.0,0.0,0.000,1403038.4,1403038.4,11822,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565583347,748208.00
08/12/2019 00:15,2,0.000,ALERT,212.38,297.57,59.990,1565583304,"201051344001230","174011545737251",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,1397047.8,1397047.8,11855,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565583349,748209.00
08/12/2019 00:15,2,0.000,ALERT,212.38,297.26,59.948,1565583304,"201051344000646","174011545737251",0.00,18.70,0,294.26,299.97,0.0,0.0,0.000,1391152.8,1391152.8,11822,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565583351,748210.00
08/12/2019 00:15,2,0.000,ALERT,213.06,297.87,59.985,1565583304,"201051344000867","174011545737251",0.00,19.50,0,294.56,301.47,0.0,0.0,0.000,1387103.0,1387103.0,11830,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565583353,748211.00
08/12/2019 00:15,2,0.000,ALERT,213.29,297.26,59.980,1565583304,"201051344000633","174011545737251",0.00,18.70,0,292.76,300.27,0.0,0.0,0.000,1383632.2,1383632.2,11837,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565583355,748212.00
08/12/2019 00:15,2,0.000,ALERT,212.16,296.96,59.985,1565583304,"201051344000955","174011545737251",0.00,19.00,0,294.86,299.97,0.0,0.0,0.000,1411923.2,1411923.2,11822,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565583357,748213.00
08/12/2019 00:15,2,0.000,ALERT,213.06,297.57,60.012,1565583304,"201051344000648","174011545737251",0.00,18.70,0,294.26,301.17,0.0,0.0,0.000,1396949.3,1396949.3,11807,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565583359,748214.00
08/12/2019 00:15,2,0.000,ALERT,213.06,297.26,60.001,1565583304,"201051344000645","174011545737251",0.00,19.30,0,294.86,300.87,0.0,0.0,0.000,1402910.5,1402910.5,11814,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565583360,748215.00
08/12/2019 00:15,2,0.000,ALERT,212.61,298.47,59.953,1565583304,"201051344000569","174011545737251",0.00,19.00,0,295.16,301.77,0.0,0.0,0.000,1420383.1,1420383.1,11800,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565583362,748216.00
08/12/2019 00:15,2,0.000,ALERT,212.83,297.26,59.990,1565583304,"179051228000119","174011545737251",0.00,20.70,0,292.46,300.27,0.0,0.0,0.000,206037.3,206037.3,11915,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565583364,748217.00
08/12/2019 00:30,2,0.000,ALERT,212.83,299.07,59.985,1565584204,"201051344000579","174011545737251",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,1421880.4,1421880.4,11813,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565584206,748218.00
08/12/2019 00:30,2,0.000,ALERT,212.83,296.96,59.990,1565584204,"201051344001025","174011545737251",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,1407696.5,1407696.5,11805,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565584208,748219.00
08/12/2019 00:30,2,0.000,ALERT,213.06,297.87,60.038,1565584204,"201051344001093","174011545737251",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,1388969.4,1388969.4,11843,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565584210,748220.00
08/12/2019 00:30,2,0.000,ALERT,212.83,298.47,59.996,1565584204,"201051344000458","174011545737251",0.00,19.50,0,296.06,301.17,0.0,0.0,0.000,1402147.5,1402147.5,11804,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565584212,748221.00
08/12/2019 00:30,2,0.000,ALERT,213.06,298.17,59.996,1565584204,"201051344000890","174011545737251",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,1404255.7,1404255.7,11812,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565584214,748222.00
08/12/2019 00:30,2,0.000,ALERT,212.83,298.17,59.996,1565584204,"201051344000988","174011545737251",0.00,19.00,0,293.66,299.97,0.0,0.0,0.000,1060806.0,1060806.0,11800,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565584215,748223.00
08/12/2019 00:30,2,0.000,ALERT,213.29,298.77,59.996,1565584204,"201051344000582","174011545737251",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,1381128.6,1381128.6,11802,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565584217,748224.00
08/12/2019 00:30,2,0.000,ALERT,212.83,298.77,60.006,1565584204,"201051344000868","174011545737251",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,1389281.5,1389281.5,11806,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565584219,748225.00
08/12/2019 00:30,2,0.000,ALERT,213.51,299.07,59.996,1565584204,"201051344000576","174011545737251",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,1404887.5,1404887.5,11835,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565584221,748226.00
08/12/2019 00:30,2,0.000,ALERT,212.83,298.17,60.006,1565584204,"201051344001158","174011545737251",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,1382405.5,1382405.5,11799,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565584223,748227.00
08/12/2019 00:30,2,0.000,ALERT,213.06,297.57,60.006,1565584204,"201051344000917","174011545737251",0.00,19.50,0,293.66,298.77,0.0,0.0,0.000,1398516.1,1398516.1,11845,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565584224,748228.00
08/12/2019 00:30,2,0.000,ALERT,213.06,297.26,60.006,1565584204,"201051344000417","174011545737251",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,1101338.4,1101338.4,11839,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565584226,748229.00
08/12/2019 00:30,2,0.000,ALERT,213.29,297.87,60.012,1565584204,"201051344000685","174011545737251",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,1404248.4,1404248.4,11821,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565584228,748230.00
08/12/2019 00:30,2,0.000,ALERT,213.29,297.26,59.990,1565584204,"201051344000651","174011545737251",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,1399123.2,1399123.2,11810,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565584230,748231.00
08/12/2019 00:30,2,0.000,ALERT,212.83,299.07,60.006,1565584204,"201051344000594","174011545737251",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,1408545.2,1408545.2,11810,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565584232,748232.00
08/12/2019 00:30,2,0.000,ALERT,213.06,298.47,60.012,1565584204,"201051344000469","174011545737251",0.00,18.30,0,294.86,300.27,0.0,0.0,0.000,1389060.6,1389060.6,11824,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565584234,748233.00
08/12/2019 00:30,2,0.000,ALERT,213.29,298.17,60.006,1565584204,"201051344000585","174011545737251",0.00,19.00,0,293.96,299.37,0.0,0.0,0.000,1415384.0,1415384.0,11801,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565584235,748234.00
08/12/2019 00:30,2,0.000,ALERT,213.51,298.47,60.022,1565584204,"201051344000853","174011545737251",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,1411695.1,1411695.1,11817,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565584237,748235.00
08/12/2019 00:30,2,0.000,ALERT,213.29,298.17,60.022,1565584204,"201051344001145","174011545737251",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,1413321.6,1413321.6,11839,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565584239,748236.00
08/12/2019 00:30,2,0.000,ALERT,213.06,297.87,60.028,1565584204,"201051344000438","174011545737251",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,1406835.2,1406835.2,11810,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565584241,748237.00
08/12/2019 00:30,2,0.000,ALERT,212.83,297.26,60.017,1565584204,"201051344001135","174011545737251",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,1394807.2,1394807.2,11796,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565584243,748238.00
08/12/2019 00:30,2,0.000,ALERT,212.83,298.47,60.017,1565584204,"201051344000983","174011545737251",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,1410016.2,1410016.2,11807,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565584245,748239.00
08/12/2019 00:30,2,0.000,ALERT,213.06,297.57,60.022,1565584204,"201051344001203","174011545737251",0.00,18.70,0,294.56,300.87,0.0,0.0,0.000,1403038.4,1403038.4,11824,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565584247,748240.00
08/12/2019 00:30,2,0.000,ALERT,212.83,298.17,59.990,1565584204,"201051344001230","174011545737251",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,1397047.8,1397047.8,11857,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565584249,748241.00
08/12/2019 00:30,2,0.000,ALERT,212.38,296.96,60.028,1565584204,"201051344000646","174011545737251",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,1391152.8,1391152.8,11824,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565584250,748242.00
08/12/2019 00:30,2,0.000,ALERT,212.83,297.57,60.022,1565584204,"201051344000867","174011545737251",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,1387103.0,1387103.0,11832,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565584252,748243.00
08/12/2019 00:30,2,0.000,ALERT,213.29,296.96,60.028,1565584204,"201051344000633","174011545737251",0.00,18.70,0,294.26,299.67,0.0,0.0,0.000,1383632.2,1383632.2,11839,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565584254,748244.00
08/12/2019 00:30,2,0.000,ALERT,212.38,297.26,60.017,1565584204,"201051344000955","174011545737251",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,1411923.2,1411923.2,11824,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565584256,748245.00
08/12/2019 00:30,2,0.000,ALERT,213.06,297.87,60.028,1565584204,"201051344000648","174011545737251",0.00,18.30,0,295.16,300.57,0.0,0.0,0.000,1396949.3,1396949.3,11809,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565584258,748246.00
08/12/2019 00:30,2,0.000,ALERT,213.29,297.87,60.022,1565584204,"201051344000645","174011545737251",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,1402910.5,1402910.5,11816,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565584259,748247.00
08/12/2019 00:30,2,0.000,ALERT,212.83,299.07,60.059,1565584204,"201051344000569","174011545737251",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,1420383.1,1420383.1,11802,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565584261,748248.00
08/12/2019 00:30,2,0.000,ALERT,213.29,297.87,59.996,1565584204,"179051228000119","174011545737251",0.00,20.70,0,294.26,299.67,0.0,0.0,0.000,206037.3,206037.3,11917,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565584263,748249.00
08/12/2019 00:45,2,0.000,ALERT,212.61,298.47,59.996,1565585104,"201051344000579","174011545737251",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,1421880.4,1421880.4,11815,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565585106,748250.00
08/12/2019 00:45,2,0.000,ALERT,212.61,296.66,59.985,1565585104,"201051344001025","174011545737251",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,1407696.5,1407696.5,11807,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565585108,748251.00
08/12/2019 00:45,2,0.000,ALERT,213.06,297.57,59.990,1565585104,"201051344001093","174011545737251",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,1388969.4,1388969.4,11845,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565585110,748252.00
08/12/2019 00:45,2,0.000,ALERT,212.61,298.47,59.980,1565585104,"201051344000458","174011545737251",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,1402147.5,1402147.5,11806,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565585112,748253.00
08/12/2019 00:45,2,0.000,ALERT,212.83,297.87,59.938,1565585104,"201051344000890","174011545737251",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,1404255.7,1404255.7,11814,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565585113,748254.00
08/12/2019 00:45,2,0.000,ALERT,212.61,298.47,59.975,1565585104,"201051344000988","174011545737251",0.00,19.00,0,294.26,299.97,0.0,0.0,0.000,1060806.0,1060806.0,11802,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565585115,748255.00
08/12/2019 00:45,2,0.000,ALERT,213.51,298.77,59.990,1565585104,"201051344000582","174011545737251",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,1381128.6,1381128.6,11804,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565585117,748256.00
08/12/2019 00:45,2,0.000,ALERT,212.83,299.07,59.975,1565585104,"201051344000868","174011545737251",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,1389281.5,1389281.5,11808,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565585119,748257.00
08/12/2019 00:45,2,0.000,ALERT,213.29,299.07,59.980,1565585104,"201051344000576","174011545737251",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,1404887.5,1404887.5,11837,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565585121,748258.00
08/12/2019 00:45,2,0.000,ALERT,212.83,298.17,59.980,1565585104,"201051344001158","174011545737251",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,1382405.5,1382405.5,11801,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565585122,748259.00
08/12/2019 00:45,2,0.000,ALERT,212.83,297.26,59.964,1565585104,"201051344000917","174011545737251",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,1398516.1,1398516.1,11847,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565585124,748260.00
08/12/2019 00:45,2,0.000,ALERT,213.29,297.57,59.980,1565585104,"201051344000417","174011545737251",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,1101338.4,1101338.4,11841,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565585126,748261.00
08/12/2019 00:45,2,0.000,ALERT,213.29,297.87,59.938,1565585104,"201051344000685","174011545737251",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,1404248.4,1404248.4,11823,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565585128,748262.00
08/12/2019 00:45,2,0.000,ALERT,213.29,297.26,59.980,1565585104,"201051344000651","174011545737251",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,1399123.2,1399123.2,11812,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565585130,748263.00
08/12/2019 00:45,2,0.000,ALERT,212.83,299.37,59.985,1565585104,"201051344000594","174011545737251",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,1408545.2,1408545.2,11812,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565585131,748264.00
08/12/2019 00:45,2,0.000,ALERT,212.83,298.47,59.975,1565585104,"201051344000469","174011545737251",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,1389060.6,1389060.6,11826,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565585133,748265.00
08/12/2019 00:45,2,0.000,ALERT,213.29,297.87,59.980,1565585104,"201051344000585","174011545737251",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,1415384.0,1415384.0,11803,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565585135,748266.00
08/12/2019 00:45,2,0.000,ALERT,213.51,298.47,59.980,1565585104,"201051344000853","174011545737251",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,1411695.1,1411695.1,11819,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565585137,748267.00
08/12/2019 00:45,2,0.000,ALERT,213.29,298.17,59.959,1565585104,"201051344001145","174011545737251",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1413321.6,1413321.6,11841,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565585139,748268.00
08/12/2019 00:45,2,0.000,ALERT,213.06,298.17,59.990,1565585104,"201051344000438","174011545737251",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,1406835.2,1406835.2,11812,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565585141,748269.00
08/12/2019 00:45,2,0.000,ALERT,212.83,297.87,59.980,1565585104,"201051344001135","174011545737251",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,1394807.2,1394807.2,11798,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565585143,748270.00
08/12/2019 00:45,2,0.000,ALERT,212.83,298.17,59.980,1565585104,"201051344000983","174011545737251",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,1410016.2,1410016.2,11809,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565585145,748271.00
08/12/2019 00:45,2,0.000,ALERT,213.06,297.57,59.980,1565585104,"201051344001203","174011545737251",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,1403038.4,1403038.4,11826,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565585147,748272.00
08/12/2019 00:45,2,0.000,ALERT,212.83,297.26,60.006,1565585104,"201051344001230","174011545737251",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,1397047.8,1397047.8,11859,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565585148,748273.00
08/12/2019 00:45,2,0.000,ALERT,212.38,297.87,59.953,1565585104,"201051344000646","174011545737251",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,1391152.8,1391152.8,11826,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565585150,748274.00
08/12/2019 00:45,2,0.000,ALERT,213.29,298.47,59.980,1565585104,"201051344000867","174011545737251",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,1387103.0,1387103.0,11834,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565585152,748275.00
08/12/2019 00:45,2,0.000,ALERT,213.51,297.87,59.959,1565585104,"201051344000633","174011545737251",0.00,18.30,0,294.26,299.97,0.0,0.0,0.000,1383632.2,1383632.2,11841,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565585154,748276.00
08/12/2019 00:45,2,0.000,ALERT,212.83,297.87,59.980,1565585104,"201051344000955","174011545737251",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1411923.2,1411923.2,11826,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565585156,748277.00
08/12/2019 00:45,2,0.000,ALERT,213.06,297.87,59.985,1565585104,"201051344000648","174011545737251",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,1396949.3,1396949.3,11811,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565585157,748278.00
08/12/2019 00:45,2,0.000,ALERT,213.29,298.17,59.985,1565585104,"201051344000645","174011545737251",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,1402910.5,1402910.5,11818,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565585159,748279.00
08/12/2019 00:45,2,0.000,ALERT,212.83,298.77,60.017,1565585104,"201051344000569","174011545737251",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,1420383.1,1420383.1,11804,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565585161,748280.00
08/12/2019 00:45,2,0.000,ALERT,213.06,297.26,59.980,1565585104,"179051228000119","174011545737251",0.00,20.30,0,294.56,299.97,0.0,0.0,0.000,206037.3,206037.3,11919,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565585163,748281.00
08/12/2019 01:00,2,0.000,ALERT,212.83,299.07,59.975,1565586004,"201051344000579","174011545737251",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,1421880.4,1421880.4,11817,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586007,748282.00
08/12/2019 01:00,2,0.000,ALERT,212.61,296.66,59.980,1565586004,"201051344001025","174011545737251",0.00,18.00,0,294.56,301.17,0.0,0.0,0.000,1407696.5,1407696.5,11809,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565586008,748283.00
08/12/2019 01:00,2,0.000,ALERT,212.83,297.87,60.001,1565586004,"201051344001093","174011545737251",0.00,19.00,0,295.16,300.57,0.0,0.0,0.000,1388969.4,1388969.4,11847,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586010,748284.00
08/12/2019 01:00,2,0.000,ALERT,212.83,297.87,59.990,1565586004,"201051344000458","174011545737251",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,1402147.5,1402147.5,11808,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586012,748285.00
08/12/2019 01:00,2,0.000,ALERT,212.61,298.17,59.980,1565586004,"201051344000890","174011545737251",0.00,18.70,0,296.06,301.77,0.0,0.0,0.000,1404255.7,1404255.7,11816,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586014,748286.00
08/12/2019 01:00,2,0.000,ALERT,212.83,298.77,59.990,1565586004,"201051344000988","174011545737251",0.00,18.70,0,293.96,300.57,0.0,0.0,0.000,1060806.0,1060806.0,11804,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586016,748287.00
08/12/2019 01:00,2,0.000,ALERT,213.29,298.47,59.980,1565586004,"201051344000582","174011545737251",0.00,18.30,0,296.06,301.47,0.0,0.0,0.000,1381128.6,1381128.6,11806,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586017,748288.00
08/12/2019 01:00,2,0.000,ALERT,212.83,299.07,60.022,1565586004,"201051344000868","174011545737251",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,1389281.5,1389281.5,11810,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565586019,748289.00
08/12/2019 01:00,2,0.000,ALERT,213.29,299.07,59.964,1565586004,"201051344000576","174011545737251",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,1404887.5,1404887.5,11839,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586021,748290.00
08/12/2019 01:00,2,0.000,ALERT,212.83,298.17,59.980,1565586004,"201051344001158","174011545737251",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1382405.5,1382405.5,11803,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586023,748291.00
08/12/2019 01:00,2,0.000,ALERT,212.83,296.96,59.990,1565586004,"201051344000917","174011545737251",0.00,19.30,0,294.26,300.27,0.0,0.0,0.000,1398516.1,1398516.1,11849,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565586025,748292.00
08/12/2019 01:00,2,0.000,ALERT,212.83,296.96,59.980,1565586004,"201051344000417","174011545737251",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,1101338.4,1101338.4,11843,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586027,748293.00
08/12/2019 01:00,2,0.000,ALERT,213.29,297.87,59.948,1565586004,"201051344000685","174011545737251",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,1404248.4,1404248.4,11825,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586028,748294.00
08/12/2019 01:00,2,0.000,ALERT,212.83,296.96,59.985,1565586004,"201051344000651","174011545737251",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,1399123.2,1399123.2,11814,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565586030,748295.00
08/12/2019 01:00,2,0.000,ALERT,212.61,299.07,59.990,1565586004,"201051344000594","174011545737251",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,1408545.2,1408545.2,11814,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586032,748296.00
08/12/2019 01:00,2,0.000,ALERT,213.06,298.47,59.985,1565586004,"201051344000469","174011545737251",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,1389060.6,1389060.6,11828,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565586034,748297.00
