ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2019 01:00,2,0.000,ALERT,213.06,297.87,59.985,1565586004,"201051344000585","174011545737251",0.00,18.70,0,295.16,300.87,0.0,0.0,0.000,1415384.0,1415384.0,11805,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586036,748298.00
08/12/2019 01:00,2,0.000,ALERT,213.51,298.17,60.017,1565586004,"201051344000853","174011545737251",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,1411695.1,1411695.1,11821,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586038,748299.00
08/12/2019 01:00,2,0.000,ALERT,213.06,297.87,59.990,1565586004,"201051344001145","174011545737251",0.00,18.30,0,295.46,301.47,0.0,0.0,0.000,1413321.6,1413321.6,11843,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565586040,748300.00
08/12/2019 01:00,2,0.000,ALERT,213.06,297.87,59.985,1565586004,"201051344000438","174011545737251",0.00,18.00,0,294.86,300.87,0.0,0.0,0.000,1406835.2,1406835.2,11814,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586042,748301.00
08/12/2019 01:00,2,0.000,ALERT,212.61,297.87,59.975,1565586004,"201051344001135","174011545737251",0.00,18.30,0,295.16,301.17,0.0,0.0,0.000,1394807.2,1394807.2,11800,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565586043,748302.00
08/12/2019 01:00,2,0.000,ALERT,213.06,299.07,59.985,1565586004,"201051344000983","174011545737251",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,1410016.2,1410016.2,11811,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586045,748303.00
08/12/2019 01:00,2,0.000,ALERT,212.83,297.57,59.980,1565586004,"201051344001203","174011545737251",0.00,18.30,0,295.16,302.37,0.0,0.0,0.000,1403038.4,1403038.4,11828,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586047,748304.00
08/12/2019 01:00,2,0.000,ALERT,212.61,297.87,59.985,1565586004,"201051344001230","174011545737251",0.00,18.00,0,295.16,301.17,0.0,0.0,0.000,1397047.8,1397047.8,11861,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586049,748305.00
08/12/2019 01:00,2,0.000,ALERT,212.38,297.57,59.964,1565586004,"201051344000646","174011545737251",0.00,18.30,0,295.16,300.57,0.0,0.0,0.000,1391152.8,1391152.8,11828,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586051,748306.00
08/12/2019 01:00,2,0.000,ALERT,213.29,298.77,59.953,1565586004,"201051344000867","174011545737251",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,1387103.0,1387103.0,11836,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586052,748307.00
08/12/2019 01:00,2,0.000,ALERT,213.51,298.47,59.985,1565586004,"201051344000633","174011545737251",0.00,18.30,0,294.56,300.27,0.0,0.0,0.000,1383632.2,1383632.2,11843,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586054,748308.00
08/12/2019 01:00,2,0.000,ALERT,212.38,298.17,59.980,1565586004,"201051344000955","174011545737251",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,1411923.2,1411923.2,11828,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586056,748309.00
08/12/2019 01:00,2,0.000,ALERT,213.06,297.57,59.959,1565586004,"201051344000648","174011545737251",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,1396949.3,1396949.3,11813,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586058,748310.00
08/12/2019 01:00,2,0.000,ALERT,213.29,298.47,60.012,1565586004,"201051344000645","174011545737251",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,1402910.5,1402910.5,11820,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586060,748311.00
08/12/2019 01:00,2,0.000,ALERT,213.06,299.37,59.980,1565586004,"201051344000569","174011545737251",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,1420383.1,1420383.1,11806,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565586061,748312.00
08/12/2019 01:00,2,0.000,ALERT,213.06,298.47,59.980,1565586004,"179051228000119","174011545737251",0.00,20.30,0,294.26,300.27,0.0,0.0,0.000,206037.3,206037.3,11921,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565586063,748313.00
08/12/2019 01:15,2,0.000,ALERT,213.74,300.57,60.012,1565586905,"201051344000579","174011545737251",0.00,18.70,0,297.26,303.28,0.0,0.0,0.000,1421880.4,1421880.4,11819,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565586907,748314.00
08/12/2019 01:15,2,0.000,ALERT,213.29,299.37,60.012,1565586905,"201051344001025","174011545737251",0.00,17.80,0,294.86,302.07,0.0,0.0,0.000,1407696.5,1407696.5,11811,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565586909,748315.00
08/12/2019 01:15,2,0.000,ALERT,213.51,299.67,60.006,1565586905,"201051344001093","174011545737251",0.00,19.00,0,295.46,301.47,0.0,0.0,0.000,1388969.4,1388969.4,11849,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565586910,748316.00
08/12/2019 01:15,2,0.000,ALERT,213.74,299.97,60.012,1565586905,"201051344000458","174011545737251",0.00,19.30,0,296.66,303.58,0.0,0.0,0.000,1402147.5,1402147.5,11810,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586912,748317.00
08/12/2019 01:15,2,0.000,ALERT,213.51,300.57,60.017,1565586905,"201051344000890","174011545737251",0.00,18.30,0,296.06,302.68,0.0,0.0,0.000,1404255.7,1404255.7,11818,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586914,748318.00
08/12/2019 01:15,2,0.000,ALERT,213.74,300.27,60.012,1565586905,"201051344000988","174011545737251",0.00,18.70,0,294.26,302.37,0.0,0.0,0.000,1060806.0,1060806.0,11806,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586916,748319.00
08/12/2019 01:15,2,0.000,ALERT,213.96,300.87,60.006,1565586905,"201051344000582","174011545737251",0.00,18.00,0,296.36,302.37,0.0,0.0,0.000,1381128.6,1381128.6,11808,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565586918,748320.00
08/12/2019 01:15,2,0.000,ALERT,213.74,300.87,60.017,1565586905,"201051344000868","174011545737251",0.00,18.30,0,297.26,303.58,0.0,0.0,0.000,1389281.5,1389281.5,11812,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586920,748321.00
08/12/2019 01:15,2,0.000,ALERT,214.19,300.57,60.001,1565586905,"201051344000576","174011545737251",0.00,18.30,0,296.66,302.98,0.0,0.0,0.000,1404887.5,1404887.5,11841,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586921,748322.00
08/12/2019 01:15,2,0.000,ALERT,213.96,299.67,60.033,1565586905,"201051344001158","174011545737251",0.00,18.00,0,295.76,302.37,0.0,0.0,0.000,1382405.5,1382405.5,11805,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586923,748323.00
08/12/2019 01:15,2,0.000,ALERT,213.51,299.37,60.017,1565586905,"201051344000917","174011545737251",0.00,19.30,0,294.26,300.87,0.0,0.0,0.000,1398516.1,1398516.1,11851,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586925,748324.00
08/12/2019 01:15,2,0.000,ALERT,213.74,299.07,60.012,1565586905,"201051344000417","174011545737251",0.00,18.30,0,294.86,300.87,0.0,0.0,0.000,1101338.4,1101338.4,11845,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565586927,748325.00
08/12/2019 01:15,2,0.000,ALERT,213.74,299.67,60.022,1565586905,"201051344000685","174011545737251",0.00,18.30,0,295.76,301.47,0.0,0.0,0.000,1404248.4,1404248.4,11827,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586929,748326.00
08/12/2019 01:15,2,0.000,ALERT,213.51,299.37,60.022,1565586905,"201051344000651","174011545737251",0.00,17.80,0,295.16,301.17,0.0,0.0,0.000,1399123.2,1399123.2,11816,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565586930,748327.00
08/12/2019 01:15,2,0.000,ALERT,213.51,300.87,60.017,1565586905,"201051344000594","174011545737251",0.00,18.30,0,295.76,303.28,0.0,0.0,0.000,1408545.2,1408545.2,11816,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586932,748328.00
08/12/2019 01:15,2,0.000,ALERT,213.74,299.67,60.033,1565586905,"201051344000469","174011545737251",0.00,17.80,0,295.46,302.37,0.0,0.0,0.000,1389060.6,1389060.6,11830,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586934,748329.00
08/12/2019 01:15,2,0.000,ALERT,213.51,299.67,60.006,1565586905,"201051344000585","174011545737251",0.00,18.70,0,294.56,301.47,0.0,0.0,0.000,1415384.0,1415384.0,11807,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586936,748330.00
08/12/2019 01:15,2,0.000,ALERT,214.19,299.37,60.006,1565586905,"201051344000853","174011545737251",0.00,18.30,0,296.06,302.98,0.0,0.0,0.000,1411695.1,1411695.1,11823,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565586938,748331.00
08/12/2019 01:15,2,0.000,ALERT,213.51,299.37,60.012,1565586905,"201051344001145","174011545737251",0.00,18.00,0,295.76,302.37,0.0,0.0,0.000,1413321.6,1413321.6,11845,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586940,748332.00
08/12/2019 01:15,2,0.000,ALERT,213.29,298.77,60.017,1565586905,"201051344000438","174011545737251",0.00,18.00,0,295.76,302.07,0.0,0.0,0.000,1406835.2,1406835.2,11816,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586942,748333.00
08/12/2019 01:15,2,0.000,ALERT,213.06,299.67,59.959,1565586905,"201051344001135","174011545737251",0.00,18.30,0,296.06,302.07,0.0,0.0,0.000,1394807.2,1394807.2,11802,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565586944,748334.00
08/12/2019 01:15,2,0.000,ALERT,213.51,300.27,60.006,1565586905,"201051344000983","174011545737251",0.00,18.70,0,297.57,303.28,0.0,0.0,0.000,1410016.2,1410016.2,11813,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565586946,748335.00
08/12/2019 01:15,2,0.000,ALERT,213.29,299.37,59.990,1565586905,"201051344001203","174011545737251",0.00,18.30,0,295.46,303.28,0.0,0.0,0.000,1403038.4,1403038.4,11830,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565586947,748336.00
08/12/2019 01:15,2,0.000,ALERT,213.29,299.97,60.001,1565586905,"201051344001230","174011545737251",0.00,18.00,0,295.16,301.77,0.0,0.0,0.000,1397047.8,1397047.8,11863,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586949,748337.00
08/12/2019 01:15,2,0.000,ALERT,212.83,299.07,60.006,1565586905,"201051344000646","174011545737251",0.00,18.00,0,295.16,301.17,0.0,0.0,0.000,1391152.8,1391152.8,11830,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586951,748338.00
08/12/2019 01:15,2,0.000,ALERT,213.74,299.67,60.006,1565586905,"201051344000867","174011545737251",0.00,19.00,0,296.66,303.28,0.0,0.0,0.000,1387103.0,1387103.0,11838,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586953,748339.00
08/12/2019 01:15,2,0.000,ALERT,214.19,299.37,60.012,1565586905,"201051344000633","174011545737251",0.00,18.00,0,295.16,302.07,0.0,0.0,0.000,1383632.2,1383632.2,11845,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565586955,748340.00
08/12/2019 01:15,2,0.000,ALERT,212.83,299.37,60.006,1565586905,"201051344000955","174011545737251",0.00,18.30,0,295.46,301.47,0.0,0.0,0.000,1411923.2,1411923.2,11830,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565586956,748341.00
08/12/2019 01:15,2,0.000,ALERT,213.74,299.07,59.985,1565586905,"201051344000648","174011545737251",0.00,18.00,0,296.06,302.68,0.0,0.0,0.000,1396949.3,1396949.3,11815,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565586958,748342.00
08/12/2019 01:15,2,0.000,ALERT,213.96,299.67,59.996,1565586905,"201051344000645","174011545737251",0.00,19.00,0,296.66,302.68,0.0,0.0,0.000,1402910.5,1402910.5,11822,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565586960,748343.00
08/12/2019 01:15,2,0.000,ALERT,213.51,299.97,60.033,1565586905,"201051344000569","174011545737251",0.00,18.70,0,297.57,303.58,0.0,0.0,0.000,1420383.1,1420383.1,11808,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565586962,748344.00
08/12/2019 01:15,2,0.000,ALERT,213.74,299.37,59.990,1565586905,"179051228000119","174011545737251",0.00,20.30,0,294.86,302.07,0.0,0.0,0.000,206037.3,206037.3,11923,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565586964,748345.00
08/12/2019 01:30,2,0.000,ALERT,213.74,300.87,59.980,1565587804,"201051344000579","174011545737251",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,1421880.4,1421880.4,11821,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565587806,748346.00
08/12/2019 01:30,2,0.000,ALERT,213.29,298.47,59.990,1565587804,"201051344001025","174011545737251",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,1407696.5,1407696.5,11813,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565587808,748347.00
08/12/2019 01:30,2,0.000,ALERT,213.51,298.77,59.990,1565587804,"201051344001093","174011545737251",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,1388969.4,1388969.4,11851,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565587810,748348.00
08/12/2019 01:30,2,0.000,ALERT,213.74,299.97,59.990,1565587804,"201051344000458","174011545737251",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,1402147.5,1402147.5,11812,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565587812,748349.00
08/12/2019 01:30,2,0.000,ALERT,213.51,299.97,59.990,1565587804,"201051344000890","174011545737251",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,1404255.7,1404255.7,11820,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565587814,748350.00
08/12/2019 01:30,2,0.000,ALERT,213.51,299.37,59.990,1565587804,"201051344000988","174011545737251",0.00,18.30,0,295.16,301.77,0.0,0.0,0.000,1060806.0,1060806.0,11808,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565587816,748351.00
08/12/2019 01:30,2,0.000,ALERT,213.96,300.27,60.033,1565587804,"201051344000582","174011545737251",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,1381128.6,1381128.6,11810,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565587817,748352.00
08/12/2019 01:30,2,0.000,ALERT,213.51,300.87,59.959,1565587804,"201051344000868","174011545737251",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,1389281.5,1389281.5,11814,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565587819,748353.00
08/12/2019 01:30,2,0.000,ALERT,214.19,300.57,59.990,1565587804,"201051344000576","174011545737251",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,1404887.5,1404887.5,11843,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565587821,748354.00
08/12/2019 01:30,2,0.000,ALERT,213.51,299.37,59.990,1565587804,"201051344001158","174011545737251",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,1382405.5,1382405.5,11807,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565587823,748355.00
08/12/2019 01:30,2,0.000,ALERT,213.74,299.07,59.990,1565587804,"201051344000917","174011545737251",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,1398516.1,1398516.1,11853,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565587825,748356.00
08/12/2019 01:30,2,0.000,ALERT,213.74,299.07,59.990,1565587804,"201051344000417","174011545737251",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,1101338.4,1101338.4,11847,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565587826,748357.00
08/12/2019 01:30,2,0.000,ALERT,213.74,299.37,59.990,1565587804,"201051344000685","174011545737251",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,1404248.4,1404248.4,11829,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565587828,748358.00
08/12/2019 01:30,2,0.000,ALERT,213.51,298.47,60.017,1565587804,"201051344000651","174011545737251",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,1399123.2,1399123.2,11818,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565587830,748359.00
08/12/2019 01:30,2,0.000,ALERT,213.51,300.87,59.990,1565587804,"201051344000594","174011545737251",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,1408545.2,1408545.2,11818,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565587832,748360.00
08/12/2019 01:30,2,0.000,ALERT,213.96,300.27,59.996,1565587804,"201051344000469","174011545737251",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,1389060.6,1389060.6,11832,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565587834,748361.00
08/12/2019 01:30,2,0.000,ALERT,213.96,299.97,59.996,1565587804,"201051344000585","174011545737251",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,1415384.0,1415384.0,11809,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565587836,748362.00
08/12/2019 01:30,2,0.000,ALERT,214.41,299.97,60.033,1565587804,"201051344000853","174011545737251",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,1411695.1,1411695.1,11825,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565587838,748363.00
08/12/2019 01:30,2,0.000,ALERT,213.96,299.67,60.033,1565587804,"201051344001145","174011545737251",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,1413321.6,1413321.6,11847,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565587840,748364.00
08/12/2019 01:30,2,0.000,ALERT,213.74,299.67,59.990,1565587804,"201051344000438","174011545737251",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,1406835.2,1406835.2,11818,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565587842,748365.00
08/12/2019 01:30,2,0.000,ALERT,213.51,299.67,59.990,1565587804,"201051344001135","174011545737251",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,1394807.2,1394807.2,11804,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565587844,748366.00
08/12/2019 01:30,2,0.000,ALERT,213.74,300.27,59.990,1565587804,"201051344000983","174011545737251",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,1410016.2,1410016.2,11815,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565587845,748367.00
08/12/2019 01:30,2,0.000,ALERT,213.74,299.67,59.996,1565587804,"201051344001203","174011545737251",0.00,18.00,0,297.26,302.68,0.0,0.0,0.000,1403038.4,1403038.4,11832,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565587847,748368.00
08/12/2019 01:30,2,0.000,ALERT,213.74,300.27,59.980,1565587804,"201051344001230","174011545737251",0.00,18.00,0,297.87,301.17,0.0,0.0,0.000,1397047.8,1397047.8,11865,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565587849,748369.00
08/12/2019 01:30,2,0.000,ALERT,213.29,299.67,59.996,1565587804,"201051344000646","174011545737251",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,1391152.8,1391152.8,11832,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565587851,748370.00
08/12/2019 01:30,2,0.000,ALERT,213.96,299.07,59.943,1565587804,"201051344000867","174011545737251",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,1387103.0,1387103.0,11840,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565587853,748371.00
08/12/2019 01:30,2,0.000,ALERT,214.19,299.37,59.990,1565587804,"201051344000633","174011545737251",0.00,18.00,0,295.46,300.87,0.0,0.0,0.000,1383632.2,1383632.2,11847,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565587855,748372.00
08/12/2019 01:30,2,0.000,ALERT,213.29,299.07,60.033,1565587804,"201051344000955","174011545737251",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,1411923.2,1411923.2,11832,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565587856,748373.00
08/12/2019 01:30,2,0.000,ALERT,213.96,299.37,59.996,1565587804,"201051344000648","174011545737251",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,1396949.3,1396949.3,11817,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565587858,748374.00
08/12/2019 01:30,2,0.000,ALERT,214.19,299.67,59.990,1565587804,"201051344000645","174011545737251",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,1402910.5,1402910.5,11824,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565587860,748375.00
08/12/2019 01:30,2,0.000,ALERT,213.74,300.27,60.006,1565587804,"201051344000569","174011545737251",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,1420383.1,1420383.1,11810,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565587862,748376.00
08/12/2019 01:30,2,0.000,ALERT,213.96,299.37,59.990,1565587804,"179051228000119","174011545737251",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,206037.3,206037.3,11925,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565587864,748377.00
08/12/2019 01:45,2,0.000,ALERT,213.96,301.77,59.948,1565588704,"201051344000579","174011545737251",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,1421880.4,1421880.4,11823,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565588706,748378.00
08/12/2019 01:45,2,0.000,ALERT,213.74,299.37,59.980,1565588704,"201051344001025","174011545737251",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,1407696.5,1407696.5,11815,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565588707,748379.00
08/12/2019 01:45,2,0.000,ALERT,213.74,299.67,59.980,1565588704,"201051344001093","174011545737251",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,1388969.4,1388969.4,11853,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565588709,748380.00
08/12/2019 01:45,2,0.000,ALERT,213.74,300.87,60.006,1565588704,"201051344000458","174011545737251",0.00,19.00,0,297.26,303.28,0.0,0.0,0.000,1402147.5,1402147.5,11814,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565588711,748381.00
08/12/2019 01:45,2,0.000,ALERT,213.51,300.27,59.959,1565588704,"201051344000890","174011545737251",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,1404255.7,1404255.7,11822,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565588713,748382.00
08/12/2019 01:45,2,0.000,ALERT,213.96,300.57,59.985,1565588704,"201051344000988","174011545737251",0.00,18.30,0,295.16,302.37,0.0,0.0,0.000,1060806.0,1060806.0,11810,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565588715,748383.00
08/12/2019 01:45,2,0.000,ALERT,214.19,300.57,59.943,1565588704,"201051344000582","174011545737251",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,1381128.6,1381128.6,11812,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565588717,748384.00
08/12/2019 01:45,2,0.000,ALERT,213.96,301.47,60.012,1565588704,"201051344000868","174011545737251",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,1389281.5,1389281.5,11816,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565588718,748385.00
08/12/2019 01:45,2,0.000,ALERT,214.19,300.87,59.985,1565588704,"201051344000576","174011545737251",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,1404887.5,1404887.5,11845,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565588720,748386.00
08/12/2019 01:45,2,0.000,ALERT,213.74,300.27,60.017,1565588704,"201051344001158","174011545737251",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,1382405.5,1382405.5,11809,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565588722,748387.00
08/12/2019 01:45,2,0.000,ALERT,213.96,299.67,59.985,1565588704,"201051344000917","174011545737251",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,1398516.1,1398516.1,11855,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565588724,748388.00
08/12/2019 01:45,2,0.000,ALERT,213.74,299.07,60.022,1565588704,"201051344000417","174011545737251",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,1101338.4,1101338.4,11849,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565588726,748389.00
08/12/2019 01:45,2,0.000,ALERT,213.96,299.67,59.980,1565588704,"201051344000685","174011545737251",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,1404248.4,1404248.4,11831,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565588727,748390.00
08/12/2019 01:45,2,0.000,ALERT,213.96,299.37,59.980,1565588704,"201051344000651","174011545737251",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,1399123.2,1399123.2,11820,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565588729,748391.00
08/12/2019 01:45,2,0.000,ALERT,213.74,301.47,59.969,1565588704,"201051344000594","174011545737251",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,1408545.2,1408545.2,11820,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565588731,748392.00
08/12/2019 01:45,2,0.000,ALERT,213.96,300.57,59.975,1565588704,"201051344000469","174011545737251",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,1389060.6,1389060.6,11834,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565588733,748393.00
08/12/2019 01:45,2,0.000,ALERT,213.96,299.97,59.980,1565588704,"201051344000585","174011545737251",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,1415384.0,1415384.0,11811,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565588735,748394.00
08/12/2019 01:45,2,0.000,ALERT,214.41,300.57,59.975,1565588704,"201051344000853","174011545737251",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,1411695.1,1411695.1,11827,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565588737,748395.00
08/12/2019 01:45,2,0.000,ALERT,214.19,300.57,59.980,1565588704,"201051344001145","174011545737251",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,1413321.6,1413321.6,11849,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565588739,748396.00
08/12/2019 01:45,2,0.000,ALERT,213.96,300.27,59.980,1565588704,"201051344000438","174011545737251",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,1406835.2,1406835.2,11820,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565588741,748397.00
08/12/2019 01:45,2,0.000,ALERT,213.74,300.27,59.975,1565588704,"201051344001135","174011545737251",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,1394807.2,1394807.2,11806,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565588743,748398.00
08/12/2019 01:45,2,0.000,ALERT,213.96,300.57,59.980,1565588704,"201051344000983","174011545737251",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,1410016.2,1410016.2,11817,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565588744,748399.00
08/12/2019 01:45,2,0.000,ALERT,213.74,299.67,59.980,1565588704,"201051344001203","174011545737251",0.00,18.00,0,297.57,303.28,0.0,0.0,0.000,1403038.4,1403038.4,11834,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565588746,748400.00
08/12/2019 01:45,2,0.000,ALERT,213.74,299.97,60.022,1565588704,"201051344001230","174011545737251",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,1397047.8,1397047.8,11867,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565588748,748401.00
08/12/2019 01:45,2,0.000,ALERT,213.29,299.37,59.975,1565588704,"201051344000646","174011545737251",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,1391152.8,1391152.8,11834,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565588750,748402.00
08/12/2019 01:45,2,0.000,ALERT,214.19,300.57,59.932,1565588704,"201051344000867","174011545737251",0.00,18.70,0,297.26,302.98,0.0,0.0,0.000,1387103.0,1387103.0,11842,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565588752,748403.00
08/12/2019 01:45,2,0.000,ALERT,214.19,299.37,59.980,1565588704,"201051344000633","174011545737251",0.00,18.00,0,296.06,301.77,0.0,0.0,0.000,1383632.2,1383632.2,11849,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565588754,748404.00
08/12/2019 01:45,2,0.000,ALERT,213.06,298.77,60.017,1565588704,"201051344000955","174011545737251",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,1411923.2,1411923.2,11834,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565588755,748405.00
08/12/2019 01:45,2,0.000,ALERT,213.96,299.37,59.980,1565588704,"201051344000648","174011545737251",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,1396949.3,1396949.3,11819,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565588757,748406.00
08/12/2019 01:45,2,0.000,ALERT,213.96,299.37,59.980,1565588704,"201051344000645","174011545737251",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,1402910.5,1402910.5,11826,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565588759,748407.00
08/12/2019 01:45,2,0.000,ALERT,213.74,301.17,59.985,1565588704,"201051344000569","174011545737251",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,1420383.1,1420383.1,11812,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565588761,748408.00
08/12/2019 01:45,2,0.000,ALERT,213.96,300.27,59.975,1565588704,"179051228000119","174011545737251",0.00,20.00,0,295.46,301.77,0.0,0.0,0.000,206037.3,206037.3,11927,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565588763,748409.00
08/12/2019 02:00,2,0.000,ALERT,213.96,301.77,60.006,1565589604,"201051344000579","174011545737251",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,1421880.4,1421880.4,11825,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565589606,748410.00
08/12/2019 02:00,2,0.000,ALERT,213.74,299.37,59.996,1565589604,"201051344001025","174011545737251",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,1407696.5,1407696.5,11817,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565589607,748411.00
08/12/2019 02:00,2,0.000,ALERT,213.96,300.27,60.012,1565589604,"201051344001093","174011545737251",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,1388969.4,1388969.4,11855,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565589609,748412.00
08/12/2019 02:00,2,0.000,ALERT,214.19,300.87,59.996,1565589604,"201051344000458","174011545737251",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,1402147.5,1402147.5,11816,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565589611,748413.00
08/12/2019 02:00,2,0.000,ALERT,213.74,300.27,59.985,1565589604,"201051344000890","174011545737251",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,1404255.7,1404255.7,11824,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565589613,748414.00
08/12/2019 02:00,2,0.000,ALERT,213.96,300.87,59.990,1565589604,"201051344000988","174011545737251",0.00,18.30,0,296.06,302.07,0.0,0.0,0.000,1060806.0,1060806.0,11812,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565589615,748415.00
08/12/2019 02:00,2,0.000,ALERT,214.41,300.87,60.001,1565589604,"201051344000582","174011545737251",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,1381128.6,1381128.6,11814,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565589617,748416.00
08/12/2019 02:00,2,0.000,ALERT,213.96,301.17,59.943,1565589604,"201051344000868","174011545737251",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,1389281.5,1389281.5,11818,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565589619,748417.00
08/12/2019 02:00,2,0.000,ALERT,214.41,301.17,59.990,1565589604,"201051344000576","174011545737251",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,1404887.5,1404887.5,11847,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565589621,748418.00
08/12/2019 02:00,2,0.000,ALERT,213.96,300.27,59.975,1565589604,"201051344001158","174011545737251",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,1382405.5,1382405.5,11811,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565589623,748419.00
08/12/2019 02:00,2,0.000,ALERT,213.96,299.67,59.990,1565589604,"201051344000917","174011545737251",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,1398516.1,1398516.1,11857,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565589624,748420.00
08/12/2019 02:00,2,0.000,ALERT,213.96,299.07,60.012,1565589604,"201051344000417","174011545737251",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,1101338.4,1101338.4,11851,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565589626,748421.00
08/12/2019 02:00,2,0.000,ALERT,213.96,299.67,59.975,1565589604,"201051344000685","174011545737251",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,1404248.4,1404248.4,11833,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565589628,748422.00
08/12/2019 02:00,2,0.000,ALERT,213.96,299.37,59.985,1565589604,"201051344000651","174011545737251",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,1399123.2,1399123.2,11822,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565589630,748423.00
08/12/2019 02:00,2,0.000,ALERT,213.96,301.77,59.985,1565589604,"201051344000594","174011545737251",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,1408545.2,1408545.2,11822,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565589632,748424.00
08/12/2019 02:00,2,0.000,ALERT,214.19,300.57,59.975,1565589604,"201051344000469","174011545737251",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,1389060.6,1389060.6,11836,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565589634,748425.00
08/12/2019 02:00,2,0.000,ALERT,214.19,300.57,59.985,1565589604,"201051344000585","174011545737251",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,1415384.0,1415384.0,11813,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565589635,748426.00
08/12/2019 02:00,2,0.000,ALERT,214.64,300.57,60.001,1565589604,"201051344000853","174011545737251",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,1411695.1,1411695.1,11829,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565589637,748427.00
08/12/2019 02:00,2,0.000,ALERT,214.41,300.57,59.985,1565589604,"201051344001145","174011545737251",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,1413321.6,1413321.6,11851,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565589640,748428.00
08/12/2019 02:00,2,0.000,ALERT,213.96,300.27,59.985,1565589604,"201051344000438","174011545737251",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,1406835.2,1406835.2,11822,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565589641,748429.00
08/12/2019 02:00,2,0.000,ALERT,213.74,299.97,59.990,1565589604,"201051344001135","174011545737251",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,1394807.2,1394807.2,11808,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565589643,748430.00
08/12/2019 02:00,2,0.000,ALERT,213.96,300.27,59.980,1565589604,"201051344000983","174011545737251",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,1410016.2,1410016.2,11820,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565589647,748431.00
08/12/2019 02:00,2,0.000,ALERT,213.74,299.67,59.980,1565589604,"201051344001203","174011545737251",0.00,17.80,0,297.87,303.28,0.0,0.0,0.000,1403038.4,1403038.4,11836,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565589648,748432.00
08/12/2019 02:00,2,0.000,ALERT,213.74,300.27,59.985,1565589604,"201051344001230","174011545737251",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,1397047.8,1397047.8,11869,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565589650,748433.00
08/12/2019 02:00,2,0.000,ALERT,213.51,299.67,59.990,1565589604,"201051344000646","174011545737251",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,1391152.8,1391152.8,11836,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565589652,748434.00
08/12/2019 02:00,2,0.000,ALERT,214.41,300.57,59.990,1565589604,"201051344000867","174011545737251",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,1387103.0,1387103.0,11844,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565589654,748435.00
08/12/2019 02:00,2,0.000,ALERT,214.64,300.27,59.990,1565589604,"201051344000633","174011545737251",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,1383632.2,1383632.2,11851,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565589656,748436.00
08/12/2019 02:00,2,0.000,ALERT,213.74,300.57,59.996,1565589604,"201051344000955","174011545737251",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,1411923.2,1411923.2,11836,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565589658,748437.00
08/12/2019 02:00,2,0.000,ALERT,214.41,300.27,59.985,1565589604,"201051344000648","174011545737251",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,1396949.3,1396949.3,11821,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565589660,748438.00
08/12/2019 02:00,2,0.000,ALERT,214.64,300.87,59.985,1565589604,"201051344000645","174011545737251",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,1402910.5,1402910.5,11828,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565589661,748439.00
08/12/2019 02:00,2,0.000,ALERT,214.19,300.87,59.990,1565589604,"201051344000569","174011545737251",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,1420383.1,1420383.1,11814,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565589663,748440.00
08/12/2019 02:00,2,0.000,ALERT,214.19,300.27,59.996,1565589604,"179051228000119","174011545737251",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,206037.3,206037.3,11929,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565589665,748441.00
