ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2019 02:15,2,0.000,ALERT,213.51,300.57,60.017,1565590504,"201051344000579","174011545737251",0.00,18.00,0,298.17,303.28,0.0,0.0,0.000,1421880.4,1421880.4,11827,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565590506,748442.00
08/12/2019 02:15,2,0.000,ALERT,213.29,298.17,60.012,1565590504,"201051344001025","174011545737251",0.00,17.30,0,296.06,302.37,0.0,0.0,0.000,1407696.5,1407696.5,11819,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565590508,748443.00
08/12/2019 02:15,2,0.000,ALERT,213.29,298.77,60.012,1565590504,"201051344001093","174011545737251",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,1388969.4,1388969.4,11857,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565590510,748444.00
08/12/2019 02:15,2,0.000,ALERT,213.51,300.27,60.017,1565590504,"201051344000458","174011545737251",0.00,18.70,0,297.57,303.28,0.0,0.0,0.000,1402147.5,1402147.5,11818,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565590512,748445.00
08/12/2019 02:15,2,0.000,ALERT,213.06,299.07,60.054,1565590504,"201051344000890","174011545737251",0.00,18.00,0,296.96,302.68,0.0,0.0,0.000,1404255.7,1404255.7,11826,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565590513,748446.00
08/12/2019 02:15,2,0.000,ALERT,213.29,299.97,60.017,1565590504,"201051344000988","174011545737251",0.00,18.00,0,295.16,302.68,0.0,0.0,0.000,1060806.0,1060806.0,11814,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565590515,748447.00
08/12/2019 02:15,2,0.000,ALERT,213.51,299.37,60.022,1565590504,"201051344000582","174011545737251",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,1381128.6,1381128.6,11816,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565590517,748448.00
08/12/2019 02:15,2,0.000,ALERT,213.29,300.57,60.017,1565590504,"201051344000868","174011545737251",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,1389281.5,1389281.5,11820,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565590519,748449.00
08/12/2019 02:15,2,0.000,ALERT,213.74,300.27,60.012,1565590504,"201051344000576","174011545737251",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,1404887.5,1404887.5,11849,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565590521,748450.00
08/12/2019 02:15,2,0.000,ALERT,213.51,299.97,60.017,1565590504,"201051344001158","174011545737251",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,1382405.5,1382405.5,11813,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565590523,748451.00
08/12/2019 02:15,2,0.000,ALERT,213.29,298.17,60.017,1565590504,"201051344000917","174011545737251",0.00,18.70,0,295.16,301.17,0.0,0.0,0.000,1398516.1,1398516.1,11859,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565590524,748452.00
08/12/2019 02:15,2,0.000,ALERT,213.29,298.17,60.028,1565590504,"201051344000417","174011545737251",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,1101338.4,1101338.4,11853,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565590526,748453.00
08/12/2019 02:15,2,0.000,ALERT,213.51,298.77,60.017,1565590504,"201051344000685","174011545737251",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,1404248.4,1404248.4,11835,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565590528,748454.00
08/12/2019 02:15,2,0.000,ALERT,213.51,298.17,60.043,1565590504,"201051344000651","174011545737251",0.00,17.30,0,296.06,301.47,0.0,0.0,0.000,1399123.2,1399123.2,11824,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565590530,748455.00
08/12/2019 02:15,2,0.000,ALERT,213.29,300.87,60.012,1565590504,"201051344000594","174011545737251",0.00,18.00,0,297.26,302.98,0.0,0.0,0.000,1408545.2,1408545.2,11824,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565590532,748456.00
08/12/2019 02:15,2,0.000,ALERT,213.51,299.67,60.012,1565590504,"201051344000469","174011545737251",0.00,17.30,0,296.66,302.37,0.0,0.0,0.000,1389060.6,1389060.6,11838,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565590533,748457.00
08/12/2019 02:15,2,0.000,ALERT,213.51,298.77,60.022,1565590504,"201051344000585","174011545737251",0.00,18.00,0,296.06,301.77,0.0,0.0,0.000,1415384.0,1415384.0,11815,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565590535,748458.00
08/12/2019 02:15,2,0.000,ALERT,213.96,299.97,60.017,1565590504,"201051344000853","174011545737251",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,1411695.1,1411695.1,11831,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565590537,748459.00
08/12/2019 02:15,2,0.000,ALERT,213.74,299.07,60.012,1565590504,"201051344001145","174011545737251",0.00,17.80,0,296.96,302.68,0.0,0.0,0.000,1413321.6,1413321.6,11853,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565590539,748460.00
08/12/2019 02:15,2,0.000,ALERT,213.51,299.07,60.022,1565590504,"201051344000438","174011545737251",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,1406835.2,1406835.2,11824,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565590541,748461.00
08/12/2019 02:15,2,0.000,ALERT,213.06,298.77,60.012,1565590504,"201051344001135","174011545737251",0.00,17.80,0,296.36,302.37,0.0,0.0,0.000,1394807.2,1394807.2,11810,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565590543,748462.00
08/12/2019 02:15,2,0.000,ALERT,213.51,300.27,60.006,1565590504,"201051344000983","174011545737251",0.00,18.00,0,297.87,302.98,0.0,0.0,0.000,1410016.2,1410016.2,11822,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565590545,748463.00
08/12/2019 02:15,2,0.000,ALERT,213.51,298.47,60.006,1565590504,"201051344001203","174011545737251",0.00,17.80,0,296.36,303.58,0.0,0.0,0.000,1403038.4,1403038.4,11838,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565590546,748464.00
08/12/2019 02:15,2,0.000,ALERT,213.29,299.07,60.006,1565590504,"201051344001230","174011545737251",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,1397047.8,1397047.8,11871,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565590548,748465.00
08/12/2019 02:15,2,0.000,ALERT,212.83,298.17,60.049,1565590504,"201051344000646","174011545737251",0.00,17.80,0,295.46,301.47,0.0,0.0,0.000,1391152.8,1391152.8,11838,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565590550,748466.00
08/12/2019 02:15,2,0.000,ALERT,213.51,299.67,60.006,1565590504,"201051344000867","174011545737251",0.00,18.30,0,297.26,302.98,0.0,0.0,0.000,1387103.0,1387103.0,11846,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565590552,748467.00
08/12/2019 02:15,2,0.000,ALERT,213.96,299.67,60.001,1565590504,"201051344000633","174011545737251",0.00,17.80,0,295.76,302.07,0.0,0.0,0.000,1383632.2,1383632.2,11853,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565590554,748468.00
08/12/2019 02:15,2,0.000,ALERT,212.83,298.77,60.006,1565590504,"201051344000955","174011545737251",0.00,18.00,0,296.36,302.07,0.0,0.0,0.000,1411923.2,1411923.2,11838,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565590556,748469.00
08/12/2019 02:15,2,0.000,ALERT,213.74,299.37,60.043,1565590504,"201051344000648","174011545737251",0.00,17.50,0,296.96,302.68,0.0,0.0,0.000,1396949.3,1396949.3,11823,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565590558,748470.00
08/12/2019 02:15,2,0.000,ALERT,213.96,299.97,60.006,1565590504,"201051344000645","174011545737251",0.00,18.30,0,297.57,302.68,0.0,0.0,0.000,1402910.5,1402910.5,11830,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565590559,748471.00
08/12/2019 02:15,2,0.000,ALERT,213.51,300.57,60.012,1565590504,"201051344000569","174011545737251",0.00,18.00,0,297.87,303.28,0.0,0.0,0.000,1420383.1,1420383.1,11816,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565590561,748472.00
08/12/2019 02:15,2,0.000,ALERT,213.74,299.37,60.012,1565590504,"179051228000119","174011545737251",0.00,19.80,0,296.06,302.07,0.0,0.0,0.000,206037.3,206037.3,11931,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565590563,748473.00
08/12/2019 02:30,2,0.000,ALERT,213.29,300.57,59.985,1565591403,"201051344000579","174011545737251",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,1421880.4,1421880.4,11829,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565591406,748474.00
08/12/2019 02:30,2,0.000,ALERT,213.29,298.47,60.012,1565591403,"201051344001025","174011545737251",0.00,17.30,0,295.76,301.17,0.0,0.0,0.000,1407696.5,1407696.5,11821,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565591407,748475.00
08/12/2019 02:30,2,0.000,ALERT,213.51,299.07,59.996,1565591403,"201051344001093","174011545737251",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,1388969.4,1388969.4,11859,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565591409,748476.00
08/12/2019 02:30,2,0.000,ALERT,213.29,299.97,59.990,1565591403,"201051344000458","174011545737251",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,1402147.5,1402147.5,11820,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565591411,748477.00
08/12/2019 02:30,2,0.000,ALERT,213.29,299.37,60.001,1565591403,"201051344000890","174011545737251",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,1404255.7,1404255.7,11828,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565591413,748478.00
08/12/2019 02:30,2,0.000,ALERT,213.29,299.97,60.001,1565591403,"201051344000988","174011545737251",0.00,18.00,0,295.46,301.47,0.0,0.0,0.000,1060806.0,1060806.0,11816,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565591415,748479.00
08/12/2019 02:30,2,0.000,ALERT,213.74,299.67,59.996,1565591403,"201051344000582","174011545737251",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,1381128.6,1381128.6,11818,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565591416,748480.00
08/12/2019 02:30,2,0.000,ALERT,213.29,300.27,59.990,1565591403,"201051344000868","174011545737251",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,1389281.5,1389281.5,11822,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565591418,748481.00
08/12/2019 02:30,2,0.000,ALERT,213.74,300.27,59.990,1565591403,"201051344000576","174011545737251",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,1404887.5,1404887.5,11851,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565591420,748482.00
08/12/2019 02:30,2,0.000,ALERT,213.51,299.97,60.001,1565591403,"201051344001158","174011545737251",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,1382405.5,1382405.5,11815,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565591422,748483.00
08/12/2019 02:30,2,0.000,ALERT,213.51,298.47,60.017,1565591403,"201051344000917","174011545737251",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,1398516.1,1398516.1,11861,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565591424,748484.00
08/12/2019 02:30,2,0.000,ALERT,213.51,298.47,60.001,1565591403,"201051344000417","174011545737251",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,1101338.4,1101338.4,11855,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565591426,748485.00
08/12/2019 02:30,2,0.000,ALERT,213.51,298.77,60.001,1565591403,"201051344000685","174011545737251",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,1404248.4,1404248.4,11837,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565591427,748486.00
08/12/2019 02:30,2,0.000,ALERT,213.51,298.17,60.001,1565591403,"201051344000651","174011545737251",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,1399123.2,1399123.2,11826,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565591429,748487.00
08/12/2019 02:30,2,0.000,ALERT,213.29,300.57,60.033,1565591403,"201051344000594","174011545737251",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,1408545.2,1408545.2,11826,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565591431,748488.00
08/12/2019 02:30,2,0.000,ALERT,213.51,299.67,59.969,1565591403,"201051344000469","174011545737251",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,1389060.6,1389060.6,11840,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565591433,748489.00
08/12/2019 02:30,2,0.000,ALERT,213.51,299.07,60.001,1565591403,"201051344000585","174011545737251",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,1415384.0,1415384.0,11817,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565591435,748490.00
08/12/2019 02:30,2,0.000,ALERT,213.96,299.67,59.969,1565591403,"201051344000853","174011545737251",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,1411695.1,1411695.1,11833,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565591437,748491.00
08/12/2019 02:30,2,0.000,ALERT,213.74,299.07,59.964,1565591403,"201051344001145","174011545737251",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,1413321.6,1413321.6,11855,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565591439,748492.00
08/12/2019 02:30,2,0.000,ALERT,213.51,298.77,59.985,1565591403,"201051344000438","174011545737251",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,1406835.2,1406835.2,11826,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565591440,748493.00
08/12/2019 02:30,2,0.000,ALERT,213.06,298.77,60.001,1565591403,"201051344001135","174011545737251",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,1394807.2,1394807.2,11812,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565591442,748494.00
08/12/2019 02:30,2,0.000,ALERT,213.51,300.27,59.996,1565591403,"201051344000983","174011545737251",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,1410016.2,1410016.2,11824,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565591444,748495.00
08/12/2019 02:30,2,0.000,ALERT,213.51,298.77,60.012,1565591403,"201051344001203","174011545737251",0.00,17.80,0,296.66,302.37,0.0,0.0,0.000,1403038.4,1403038.4,11840,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565591446,748496.00
08/12/2019 02:30,2,0.000,ALERT,213.29,299.37,60.012,1565591403,"201051344001230","174011545737251",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,1397047.8,1397047.8,11873,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565591448,748497.00
08/12/2019 02:30,2,0.000,ALERT,213.06,299.07,59.985,1565591403,"201051344000646","174011545737251",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,1391152.8,1391152.8,11840,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565591450,748498.00
08/12/2019 02:30,2,0.000,ALERT,213.74,299.97,60.012,1565591403,"201051344000867","174011545737251",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,1387103.0,1387103.0,11848,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565591451,748499.00
08/12/2019 02:30,2,0.000,ALERT,213.96,299.67,60.001,1565591403,"201051344000633","174011545737251",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,1383632.2,1383632.2,11855,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565591453,748500.00
08/12/2019 02:30,2,0.000,ALERT,213.06,299.07,60.006,1565591403,"201051344000955","174011545737251",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,1411923.2,1411923.2,11840,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565591455,748501.00
08/12/2019 02:30,2,0.000,ALERT,213.29,299.07,60.006,1565591403,"201051344000648","174011545737251",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,1396949.3,1396949.3,11825,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565591457,748502.00
08/12/2019 02:30,2,0.000,ALERT,213.96,299.97,60.006,1565591403,"201051344000645","174011545737251",0.00,18.00,0,298.17,301.47,0.0,0.0,0.000,1402910.5,1402910.5,11832,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565591459,748503.00
08/12/2019 02:30,2,0.000,ALERT,213.51,300.27,59.996,1565591403,"201051344000569","174011545737251",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,1420383.1,1420383.1,11818,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565591460,748504.00
08/12/2019 02:30,2,0.000,ALERT,213.74,299.37,60.012,1565591403,"179051228000119","174011545737251",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,206037.3,206037.3,11933,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565591462,748505.00
08/12/2019 02:45,2,0.000,ALERT,213.29,300.57,60.006,1565592304,"201051344000579","174011545737251",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,1421880.4,1421880.4,11831,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565592306,748506.00
08/12/2019 02:45,2,0.000,ALERT,213.29,298.17,59.975,1565592304,"201051344001025","174011545737251",0.00,17.30,0,295.16,301.17,0.0,0.0,0.000,1407696.5,1407696.5,11823,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565592308,748507.00
08/12/2019 02:45,2,0.000,ALERT,213.29,298.77,60.006,1565592304,"201051344001093","174011545737251",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,1388969.4,1388969.4,11861,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565592310,748508.00
08/12/2019 02:45,2,0.000,ALERT,213.29,300.27,60.012,1565592304,"201051344000458","174011545737251",0.00,18.30,0,297.26,302.68,0.0,0.0,0.000,1402147.5,1402147.5,11822,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565592312,748509.00
08/12/2019 02:45,2,0.000,ALERT,213.29,299.67,59.990,1565592304,"201051344000890","174011545737251",0.00,17.80,0,296.06,301.47,0.0,0.0,0.000,1404255.7,1404255.7,11830,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565592313,748510.00
08/12/2019 02:45,2,0.000,ALERT,213.29,300.27,60.001,1565592304,"201051344000988","174011545737251",0.00,18.00,0,294.86,301.77,0.0,0.0,0.000,1060806.0,1060806.0,11818,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565592315,748511.00
08/12/2019 02:45,2,0.000,ALERT,213.74,299.67,60.001,1565592304,"201051344000582","174011545737251",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,1381128.6,1381128.6,11820,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565592317,748512.00
08/12/2019 02:45,2,0.000,ALERT,213.51,300.87,60.006,1565592304,"201051344000868","174011545737251",0.00,17.80,0,297.87,302.98,0.0,0.0,0.000,1389281.5,1389281.5,11824,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565592319,748513.00
08/12/2019 02:45,2,0.000,ALERT,213.96,300.57,59.996,1565592304,"201051344000576","174011545737251",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,1404887.5,1404887.5,11853,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565592321,748514.00
08/12/2019 02:45,2,0.000,ALERT,213.51,299.97,60.001,1565592304,"201051344001158","174011545737251",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,1382405.5,1382405.5,11817,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565592323,748515.00
08/12/2019 02:45,2,0.000,ALERT,213.51,298.47,60.001,1565592304,"201051344000917","174011545737251",0.00,18.30,0,294.26,299.97,0.0,0.0,0.000,1398516.1,1398516.1,11863,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565592325,748516.00
08/12/2019 02:45,2,0.000,ALERT,213.51,298.47,60.001,1565592304,"201051344000417","174011545737251",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,1101338.4,1101338.4,11857,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565592326,748517.00
08/12/2019 02:45,2,0.000,ALERT,213.74,298.77,60.006,1565592304,"201051344000685","174011545737251",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,1404248.4,1404248.4,11839,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565592328,748518.00
08/12/2019 02:45,2,0.000,ALERT,213.29,298.17,59.985,1565592304,"201051344000651","174011545737251",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,1399123.2,1399123.2,11828,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565592330,748519.00
08/12/2019 02:45,2,0.000,ALERT,213.29,300.57,60.028,1565592304,"201051344000594","174011545737251",0.00,17.80,0,296.96,302.37,0.0,0.0,0.000,1408545.2,1408545.2,11828,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565592332,748520.00
08/12/2019 02:45,2,0.000,ALERT,213.51,300.27,60.012,1565592304,"201051344000469","174011545737251",0.00,17.30,0,296.06,301.77,0.0,0.0,0.000,1389060.6,1389060.6,11842,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565592334,748521.00
08/12/2019 02:45,2,0.000,ALERT,213.51,299.07,60.006,1565592304,"201051344000585","174011545737251",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,1415384.0,1415384.0,11819,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565592335,748522.00
08/12/2019 02:45,2,0.000,ALERT,214.19,299.97,60.006,1565592304,"201051344000853","174011545737251",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,1411695.1,1411695.1,11835,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565592337,748523.00
08/12/2019 02:45,2,0.000,ALERT,213.74,299.37,60.006,1565592304,"201051344001145","174011545737251",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,1413321.6,1413321.6,11857,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565592340,748524.00
08/12/2019 02:45,2,0.000,ALERT,213.51,299.07,60.006,1565592304,"201051344000438","174011545737251",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,1406835.2,1406835.2,11828,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565592341,748525.00
08/12/2019 02:45,2,0.000,ALERT,212.83,298.17,60.006,1565592304,"201051344001135","174011545737251",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,1394807.2,1394807.2,11814,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565592343,748526.00
08/12/2019 02:45,2,0.000,ALERT,213.51,300.27,60.006,1565592304,"201051344000983","174011545737251",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,1410016.2,1410016.2,11826,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565592345,748527.00
08/12/2019 02:45,2,0.000,ALERT,213.51,298.77,59.980,1565592304,"201051344001203","174011545737251",0.00,17.50,0,295.46,302.07,0.0,0.0,0.000,1403038.4,1403038.4,11842,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565592347,748528.00
08/12/2019 02:45,2,0.000,ALERT,213.06,299.37,60.012,1565592304,"201051344001230","174011545737251",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,1397047.8,1397047.8,11875,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565592349,748529.00
08/12/2019 02:45,2,0.000,ALERT,212.83,298.47,59.996,1565592304,"201051344000646","174011545737251",0.00,17.50,0,294.86,299.97,0.0,0.0,0.000,1391152.8,1391152.8,11842,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565592351,748530.00
08/12/2019 02:45,2,0.000,ALERT,213.29,299.37,60.001,1565592304,"201051344000867","174011545737251",0.00,18.30,0,297.26,302.68,0.0,0.0,0.000,1387103.0,1387103.0,11850,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565592352,748531.00
08/12/2019 02:45,2,0.000,ALERT,213.74,299.07,60.006,1565592304,"201051344000633","174011545737251",0.00,17.50,0,295.46,301.47,0.0,0.0,0.000,1383632.2,1383632.2,11857,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565592354,748532.00
08/12/2019 02:45,2,0.000,ALERT,212.83,298.77,60.006,1565592304,"201051344000955","174011545737251",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,1411923.2,1411923.2,11842,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565592356,748533.00
08/12/2019 02:45,2,0.000,ALERT,213.29,298.47,60.022,1565592304,"201051344000648","174011545737251",0.00,17.30,0,296.66,302.07,0.0,0.0,0.000,1396949.3,1396949.3,11827,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565592358,748534.00
08/12/2019 02:45,2,0.000,ALERT,213.51,299.67,60.001,1565592304,"201051344000645","174011545737251",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,1402910.5,1402910.5,11834,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565592360,748535.00
08/12/2019 02:45,2,0.000,ALERT,213.06,299.97,60.012,1565592304,"201051344000569","174011545737251",0.00,18.00,0,297.57,302.68,0.0,0.0,0.000,1420383.1,1420383.1,11820,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565592362,748536.00
08/12/2019 02:45,2,0.000,ALERT,213.29,299.07,60.006,1565592304,"179051228000119","174011545737251",0.00,19.50,0,295.76,301.47,0.0,0.0,0.000,206037.3,206037.3,11935,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565592363,748537.00
08/12/2019 03:00,2,0.000,ALERT,213.51,301.17,59.985,1565593204,"201051344000579","174011545737251",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,1421880.4,1421880.4,11833,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565593206,748538.00
08/12/2019 03:00,2,0.000,ALERT,213.06,298.47,60.033,1565593204,"201051344001025","174011545737251",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,1407696.5,1407696.5,11825,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565593208,748539.00
08/12/2019 03:00,2,0.000,ALERT,213.29,298.17,59.996,1565593204,"201051344001093","174011545737251",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,1388969.4,1388969.4,11863,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565593210,748540.00
08/12/2019 03:00,2,0.000,ALERT,213.51,300.57,59.996,1565593204,"201051344000458","174011545737251",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,1402147.5,1402147.5,11824,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565593211,748541.00
08/12/2019 03:00,2,0.000,ALERT,213.06,299.37,59.990,1565593204,"201051344000890","174011545737251",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,1404255.7,1404255.7,11832,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565593213,748542.00
08/12/2019 03:00,2,0.000,ALERT,213.51,300.87,59.996,1565593204,"201051344000988","174011545737251",0.00,17.80,0,295.76,301.77,0.0,0.0,0.000,1060806.0,1060806.0,11820,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565593215,748543.00
08/12/2019 03:00,2,0.000,ALERT,213.51,299.97,59.964,1565593204,"201051344000582","174011545737251",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,1381128.6,1381128.6,11822,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565593217,748544.00
08/12/2019 03:00,2,0.000,ALERT,213.51,301.47,60.006,1565593204,"201051344000868","174011545737251",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,1389281.5,1389281.5,11826,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565593219,748545.00
08/12/2019 03:00,2,0.000,ALERT,213.96,300.87,59.990,1565593204,"201051344000576","174011545737251",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,1404887.5,1404887.5,11855,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565593221,748546.00
08/12/2019 03:00,2,0.000,ALERT,213.51,299.97,59.996,1565593204,"201051344001158","174011545737251",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,1382405.5,1382405.5,11819,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565593223,748547.00
08/12/2019 03:00,2,0.000,ALERT,213.29,298.77,59.996,1565593204,"201051344000917","174011545737251",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,1398516.1,1398516.1,11865,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565593224,748548.00
08/12/2019 03:00,2,0.000,ALERT,213.29,298.17,59.996,1565593204,"201051344000417","174011545737251",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,1101338.4,1101338.4,11859,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565593226,748549.00
08/12/2019 03:00,2,0.000,ALERT,213.29,299.07,59.996,1565593204,"201051344000685","174011545737251",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,1404248.4,1404248.4,11841,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565593228,748550.00
08/12/2019 03:00,2,0.000,ALERT,213.06,297.87,59.990,1565593204,"201051344000651","174011545737251",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,1399123.2,1399123.2,11830,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565593230,748551.00
08/12/2019 03:00,2,0.000,ALERT,213.51,301.47,59.990,1565593204,"201051344000594","174011545737251",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,1408545.2,1408545.2,11830,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565593232,748552.00
08/12/2019 03:00,2,0.000,ALERT,213.51,300.27,59.975,1565593204,"201051344000469","174011545737251",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,1389060.6,1389060.6,11844,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565593234,748553.00
08/12/2019 03:00,2,0.000,ALERT,213.29,299.07,60.043,1565593204,"201051344000585","174011545737251",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,1415384.0,1415384.0,11821,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565593235,748554.00
08/12/2019 03:00,2,0.000,ALERT,214.19,300.57,60.006,1565593204,"201051344000853","174011545737251",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,1411695.1,1411695.1,11837,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565593237,748555.00
08/12/2019 03:00,2,0.000,ALERT,213.51,299.67,60.001,1565593204,"201051344001145","174011545737251",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,1413321.6,1413321.6,11859,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565593239,748556.00
08/12/2019 03:00,2,0.000,ALERT,213.29,299.37,60.006,1565593204,"201051344000438","174011545737251",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,1406835.2,1406835.2,11830,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565593241,748557.00
08/12/2019 03:00,2,0.000,ALERT,213.06,299.07,59.996,1565593204,"201051344001135","174011545737251",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,1394807.2,1394807.2,11816,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565593243,748558.00
08/12/2019 03:00,2,0.000,ALERT,213.51,300.87,60.001,1565593204,"201051344000983","174011545737251",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,1410016.2,1410016.2,11828,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565593245,748559.00
08/12/2019 03:00,2,0.000,ALERT,213.06,298.47,60.006,1565593204,"201051344001203","174011545737251",0.00,17.50,0,296.66,302.37,0.0,0.0,0.000,1403038.4,1403038.4,11844,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565593247,748560.00
08/12/2019 03:00,2,0.000,ALERT,213.06,299.67,60.001,1565593204,"201051344001230","174011545737251",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,1397047.8,1397047.8,11877,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565593249,748561.00
08/12/2019 03:00,2,0.000,ALERT,212.61,299.07,60.001,1565593204,"201051344000646","174011545737251",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,1391152.8,1391152.8,11844,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565593250,748562.00
08/12/2019 03:00,2,0.000,ALERT,213.96,301.17,60.006,1565593204,"201051344000867","174011545737251",0.00,18.00,0,296.96,302.68,0.0,0.0,0.000,1387103.0,1387103.0,11852,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565593252,748563.00
08/12/2019 03:00,2,0.000,ALERT,214.19,300.27,60.012,1565593204,"201051344000633","174011545737251",0.00,17.50,0,295.46,301.47,0.0,0.0,0.000,1383632.2,1383632.2,11859,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565593254,748564.00
08/12/2019 03:00,2,0.000,ALERT,212.83,299.37,60.033,1565593204,"201051344000955","174011545737251",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,1411923.2,1411923.2,11844,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565593256,748565.00
08/12/2019 03:00,2,0.000,ALERT,213.74,300.27,60.006,1565593204,"201051344000648","174011545737251",0.00,17.30,0,296.66,302.37,0.0,0.0,0.000,1396949.3,1396949.3,11829,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565593258,748566.00
08/12/2019 03:00,2,0.000,ALERT,214.19,300.87,59.996,1565593204,"201051344000645","174011545737251",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,1402910.5,1402910.5,11836,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565593260,748567.00
08/12/2019 03:00,2,0.000,ALERT,213.74,301.47,60.001,1565593204,"201051344000569","174011545737251",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,1420383.1,1420383.1,11822,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565593261,748568.00
08/12/2019 03:00,2,0.000,ALERT,213.74,300.57,60.028,1565593204,"179051228000119","174011545737251",0.00,19.50,0,295.76,301.47,0.0,0.0,0.000,206037.3,206037.3,11937,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565593263,748569.00
08/12/2019 03:15,2,0.000,ALERT,213.51,300.57,60.028,1565594104,"201051344000579","174011545737251",0.00,17.80,0,287.35,302.98,0.0,0.0,0.000,1421880.4,1421880.4,11835,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565594106,748570.00
08/12/2019 03:15,2,0.000,ALERT,213.29,298.77,60.006,1565594104,"201051344001025","174011545737251",0.00,17.00,0,285.54,301.77,0.0,0.0,0.000,1407696.5,1407696.5,11827,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565594108,748571.00
08/12/2019 03:15,2,0.000,ALERT,213.51,299.97,60.033,1565594104,"201051344001093","174011545737251",0.00,17.80,0,286.14,301.17,0.0,0.0,0.000,1388969.4,1388969.4,11865,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565594110,748572.00
08/12/2019 03:15,2,0.000,ALERT,213.51,300.57,59.996,1565594104,"201051344000458","174011545737251",0.00,18.30,0,287.05,303.28,0.0,0.0,0.000,1402147.5,1402147.5,11826,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565594112,748573.00
08/12/2019 03:15,2,0.000,ALERT,213.51,299.97,60.001,1565594104,"201051344000890","174011545737251",0.00,17.50,0,286.74,302.07,0.0,0.0,0.000,1404255.7,1404255.7,11834,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565594113,748574.00
08/12/2019 03:15,2,0.000,ALERT,213.51,300.27,60.028,1565594104,"201051344000988","174011545737251",0.00,17.80,0,284.34,302.07,0.0,0.0,0.000,1060806.0,1060806.0,11822,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565594115,748575.00
08/12/2019 03:15,2,0.000,ALERT,213.96,300.27,60.001,1565594104,"201051344000582","174011545737251",0.00,17.30,0,287.05,302.07,0.0,0.0,0.000,1381128.6,1381128.6,11824,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565594117,748576.00
08/12/2019 03:15,2,0.000,ALERT,213.51,300.27,59.964,1565594104,"201051344000868","174011545737251",0.00,17.50,0,287.35,303.28,0.0,0.0,0.000,1389281.5,1389281.5,11828,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565594119,748577.00
08/12/2019 03:15,2,0.000,ALERT,213.96,299.97,60.022,1565594104,"201051344000576","174011545737251",0.00,17.50,0,286.74,302.37,0.0,0.0,0.000,1404887.5,1404887.5,11857,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565594121,748578.00
08/12/2019 03:15,2,0.000,ALERT,213.51,300.27,59.996,1565594104,"201051344001158","174011545737251",0.00,17.30,0,285.84,302.07,0.0,0.0,0.000,1382405.5,1382405.5,11821,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565594123,748579.00
08/12/2019 03:15,2,0.000,ALERT,213.74,299.07,59.990,1565594104,"201051344000917","174011545737251",0.00,18.30,0,285.24,300.87,0.0,0.0,0.000,1398516.1,1398516.1,11867,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565594125,748580.00
08/12/2019 03:15,2,0.000,ALERT,213.74,299.07,60.012,1565594104,"201051344000417","174011545737251",0.00,17.50,0,285.54,300.57,0.0,0.0,0.000,1101338.4,1101338.4,11861,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565594127,748581.00
08/12/2019 03:15,2,0.000,ALERT,213.96,299.67,59.990,1565594104,"201051344000685","174011545737251",0.00,17.50,0,286.14,301.17,0.0,0.0,0.000,1404248.4,1404248.4,11843,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565594129,748582.00
08/12/2019 03:15,2,0.000,ALERT,213.74,299.07,59.985,1565594104,"201051344000651","174011545737251",0.00,17.00,0,285.84,300.57,0.0,0.0,0.000,1399123.2,1399123.2,11832,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565594130,748583.00
08/12/2019 03:15,2,0.000,ALERT,213.29,301.17,59.985,1565594104,"201051344000594","174011545737251",0.00,17.50,0,286.44,302.68,0.0,0.0,0.000,1408545.2,1408545.2,11832,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565594132,748584.00
08/12/2019 03:15,2,0.000,ALERT,213.51,299.67,59.996,1565594104,"201051344000469","174011545737251",0.00,17.30,0,285.54,301.77,0.0,0.0,0.000,1389060.6,1389060.6,11846,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565594134,748585.00
