ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2019 03:15,2,0.000,ALERT,213.74,299.67,59.990,1565594104,"201051344000585","174011545737251",0.00,17.80,0,285.84,301.17,0.0,0.0,0.000,1415384.0,1415384.0,11823,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565594136,748586.00
08/12/2019 03:15,2,0.000,ALERT,214.19,300.27,59.985,1565594104,"201051344000853","174011545737251",0.00,17.50,0,286.74,302.68,0.0,0.0,0.000,1411695.1,1411695.1,11839,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565594138,748587.00
08/12/2019 03:15,2,0.000,ALERT,213.96,299.97,60.001,1565594104,"201051344001145","174011545737251",0.00,17.30,0,286.44,302.07,0.0,0.0,0.000,1413321.6,1413321.6,11861,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565594140,748588.00
08/12/2019 03:15,2,0.000,ALERT,213.51,299.67,59.985,1565594104,"201051344000438","174011545737251",0.00,17.30,0,286.14,301.47,0.0,0.0,0.000,1406835.2,1406835.2,11832,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565594142,748589.00
08/12/2019 03:15,2,0.000,ALERT,213.06,298.47,59.996,1565594104,"201051344001135","174011545737251",0.00,17.50,0,286.14,301.77,0.0,0.0,0.000,1394807.2,1394807.2,11818,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565594144,748590.00
08/12/2019 03:15,2,0.000,ALERT,213.51,300.57,59.990,1565594104,"201051344000983","174011545737251",0.00,17.80,0,287.05,302.98,0.0,0.0,0.000,1410016.2,1410016.2,11830,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565594146,748591.00
08/12/2019 03:15,2,0.000,ALERT,213.51,299.07,59.990,1565594104,"201051344001203","174011545737251",0.00,17.50,0,285.84,302.98,0.0,0.0,0.000,1403038.4,1403038.4,11846,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565594147,748592.00
08/12/2019 03:15,2,0.000,ALERT,213.51,300.27,59.975,1565594104,"201051344001230","174011545737251",0.00,17.30,0,286.44,301.47,0.0,0.0,0.000,1397047.8,1397047.8,11879,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565594149,748593.00
08/12/2019 03:15,2,0.000,ALERT,213.29,299.37,59.985,1565594104,"201051344000646","174011545737251",0.00,17.30,0,285.84,300.87,0.0,0.0,0.000,1391152.8,1391152.8,11846,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565594152,748594.00
08/12/2019 03:15,2,0.000,ALERT,213.96,300.87,59.980,1565594104,"201051344000867","174011545737251",0.00,18.00,0,286.74,303.28,0.0,0.0,0.000,1387103.0,1387103.0,11854,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565594153,748595.00
08/12/2019 03:15,2,0.000,ALERT,214.19,299.97,59.990,1565594104,"201051344000633","174011545737251",0.00,17.30,0,284.64,302.07,0.0,0.0,0.000,1383632.2,1383632.2,11861,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565594155,748596.00
08/12/2019 03:15,2,0.000,ALERT,213.06,299.67,59.990,1565594104,"201051344000955","174011545737251",0.00,17.50,0,286.14,301.17,0.0,0.0,0.000,1411923.2,1411923.2,11846,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565594157,748597.00
08/12/2019 03:15,2,0.000,ALERT,213.74,299.97,59.990,1565594104,"201051344000648","174011545737251",0.00,17.30,0,286.14,302.68,0.0,0.0,0.000,1396949.3,1396949.3,11831,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565594159,748598.00
08/12/2019 03:15,2,0.000,ALERT,214.19,300.27,59.953,1565594104,"201051344000645","174011545737251",0.00,18.00,0,286.44,302.68,0.0,0.0,0.000,1402910.5,1402910.5,11838,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565594161,748599.00
08/12/2019 03:15,2,0.000,ALERT,213.51,300.57,59.975,1565594104,"201051344000569","174011545737251",0.00,17.80,0,287.35,303.28,0.0,0.0,0.000,1420383.1,1420383.1,11824,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565594162,748600.00
08/12/2019 03:15,2,0.000,ALERT,213.74,299.97,59.985,1565594104,"179051228000119","174011545737251",0.00,19.50,0,285.24,302.07,0.0,0.0,0.000,206037.3,206037.3,11939,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565594164,748601.00
08/12/2019 03:30,2,0.000,ALERT,212.83,299.97,60.006,1565595003,"201051344000579","174011545737251",0.00,17.50,0,298.47,303.58,0.0,0.0,0.000,1421880.4,1421880.4,11837,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595006,748602.00
08/12/2019 03:30,2,0.000,ALERT,212.38,298.77,60.006,1565595003,"201051344001025","174011545737251",0.00,16.70,0,296.66,302.07,0.0,0.0,0.000,1407696.5,1407696.5,11829,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595007,748603.00
08/12/2019 03:30,2,0.000,ALERT,212.61,298.77,60.001,1565595003,"201051344001093","174011545737251",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,1388969.4,1388969.4,11867,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595009,748604.00
08/12/2019 03:30,2,0.000,ALERT,212.83,299.97,60.012,1565595003,"201051344000458","174011545737251",0.00,18.00,0,298.17,303.88,0.0,0.0,0.000,1402147.5,1402147.5,11828,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595011,748605.00
08/12/2019 03:30,2,0.000,ALERT,212.38,299.07,60.001,1565595003,"201051344000890","174011545737251",0.00,17.50,0,297.57,302.68,0.0,0.0,0.000,1404255.7,1404255.7,11836,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565595013,748606.00
08/12/2019 03:30,2,0.000,ALERT,212.83,299.97,60.012,1565595003,"201051344000988","174011545737251",0.00,17.50,0,295.46,302.68,0.0,0.0,0.000,1060806.0,1060806.0,11824,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595015,748607.00
08/12/2019 03:30,2,0.000,ALERT,212.83,299.67,60.001,1565595003,"201051344000582","174011545737251",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,1381128.6,1381128.6,11826,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595017,748608.00
08/12/2019 03:30,2,0.000,ALERT,212.61,299.97,60.012,1565595003,"201051344000868","174011545737251",0.00,17.50,0,298.17,303.88,0.0,0.0,0.000,1389281.5,1389281.5,11830,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595019,748609.00
08/12/2019 03:30,2,0.000,ALERT,213.29,300.57,60.012,1565595003,"201051344000576","174011545737251",0.00,17.30,0,297.87,303.28,0.0,0.0,0.000,1404887.5,1404887.5,11859,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565595021,748610.00
08/12/2019 03:30,2,0.000,ALERT,212.83,299.67,60.006,1565595003,"201051344001158","174011545737251",0.00,17.00,0,297.26,302.68,0.0,0.0,0.000,1382405.5,1382405.5,11823,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595022,748611.00
08/12/2019 03:30,2,0.000,ALERT,212.83,298.47,60.006,1565595003,"201051344000917","174011545737251",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,1398516.1,1398516.1,11869,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595024,748612.00
08/12/2019 03:30,2,0.000,ALERT,212.83,298.47,59.975,1565595003,"201051344000417","174011545737251",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,1101338.4,1101338.4,11863,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595026,748613.00
08/12/2019 03:30,2,0.000,ALERT,213.06,299.07,59.996,1565595003,"201051344000685","174011545737251",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,1404248.4,1404248.4,11845,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565595028,748614.00
08/12/2019 03:30,2,0.000,ALERT,212.83,297.87,59.990,1565595003,"201051344000651","174011545737251",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,1399123.2,1399123.2,11834,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565595030,748615.00
08/12/2019 03:30,2,0.000,ALERT,212.61,300.27,60.001,1565595003,"201051344000594","174011545737251",0.00,17.50,0,297.87,303.58,0.0,0.0,0.000,1408545.2,1408545.2,11834,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595031,748616.00
08/12/2019 03:30,2,0.000,ALERT,212.83,298.77,59.996,1565595003,"201051344000469","174011545737251",0.00,16.70,0,296.66,302.68,0.0,0.0,0.000,1389060.6,1389060.6,11848,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595033,748617.00
08/12/2019 03:30,2,0.000,ALERT,212.83,299.37,60.001,1565595003,"201051344000585","174011545737251",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,1415384.0,1415384.0,11825,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595035,748618.00
08/12/2019 03:30,2,0.000,ALERT,213.51,299.97,60.012,1565595003,"201051344000853","174011545737251",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,1411695.1,1411695.1,11841,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595037,748619.00
08/12/2019 03:30,2,0.000,ALERT,213.06,299.37,59.996,1565595003,"201051344001145","174011545737251",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,1413321.6,1413321.6,11863,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595039,748620.00
08/12/2019 03:30,2,0.000,ALERT,212.83,299.07,60.001,1565595003,"201051344000438","174011545737251",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,1406835.2,1406835.2,11834,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595041,748621.00
08/12/2019 03:30,2,0.000,ALERT,212.38,298.77,60.038,1565595003,"201051344001135","174011545737251",0.00,17.30,0,296.66,302.07,0.0,0.0,0.000,1394807.2,1394807.2,11820,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565595043,748622.00
08/12/2019 03:30,2,0.000,ALERT,213.06,299.97,60.001,1565595003,"201051344000983","174011545737251",0.00,17.50,0,298.17,303.58,0.0,0.0,0.000,1410016.2,1410016.2,11832,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595045,748623.00
08/12/2019 03:30,2,0.000,ALERT,212.83,299.07,59.996,1565595003,"201051344001203","174011545737251",0.00,17.30,0,296.96,303.28,0.0,0.0,0.000,1403038.4,1403038.4,11848,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565595047,748624.00
08/12/2019 03:30,2,0.000,ALERT,212.83,299.97,60.022,1565595003,"201051344001230","174011545737251",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,1397047.8,1397047.8,11881,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595048,748625.00
08/12/2019 03:30,2,0.000,ALERT,212.38,299.07,60.017,1565595003,"201051344000646","174011545737251",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,1391152.8,1391152.8,11848,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595050,748626.00
08/12/2019 03:30,2,0.000,ALERT,213.06,299.67,59.980,1565595003,"201051344000867","174011545737251",0.00,17.80,0,297.87,303.58,0.0,0.0,0.000,1387103.0,1387103.0,11856,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565595052,748627.00
08/12/2019 03:30,2,0.000,ALERT,213.51,299.37,60.006,1565595003,"201051344000633","174011545737251",0.00,17.30,0,296.06,302.37,0.0,0.0,0.000,1383632.2,1383632.2,11863,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595054,748628.00
08/12/2019 03:30,2,0.000,ALERT,212.38,299.07,60.001,1565595003,"201051344000955","174011545737251",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,1411923.2,1411923.2,11848,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595056,748629.00
08/12/2019 03:30,2,0.000,ALERT,213.06,298.77,59.996,1565595003,"201051344000648","174011545737251",0.00,17.00,0,297.57,303.28,0.0,0.0,0.000,1396949.3,1396949.3,11833,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565595058,748630.00
08/12/2019 03:30,2,0.000,ALERT,213.29,299.37,60.001,1565595003,"201051344000645","174011545737251",0.00,17.80,0,297.87,302.98,0.0,0.0,0.000,1402910.5,1402910.5,11840,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595060,748631.00
08/12/2019 03:30,2,0.000,ALERT,212.83,300.27,60.012,1565595003,"201051344000569","174011545737251",0.00,17.50,0,298.77,303.88,0.0,0.0,0.000,1420383.1,1420383.1,11826,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565595061,748632.00
08/12/2019 03:30,2,0.000,ALERT,213.06,299.37,59.975,1565595003,"179051228000119","174011545737251",0.00,19.30,0,296.66,302.68,0.0,0.0,0.000,206037.3,206037.3,11941,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565595063,748633.00
08/12/2019 03:45,2,0.000,ALERT,213.06,300.27,59.990,1565595904,"201051344000579","174011545737251",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,1421880.4,1421880.4,11839,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565595906,748634.00
08/12/2019 03:45,2,0.000,ALERT,212.61,298.47,59.990,1565595904,"201051344001025","174011545737251",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,1407696.5,1407696.5,11831,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595908,748635.00
08/12/2019 03:45,2,0.000,ALERT,213.06,299.07,59.943,1565595904,"201051344001093","174011545737251",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,1388969.4,1388969.4,11869,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565595910,748636.00
08/12/2019 03:45,2,0.000,ALERT,212.83,299.67,59.980,1565595904,"201051344000458","174011545737251",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,1402147.5,1402147.5,11830,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595912,748637.00
08/12/2019 03:45,2,0.000,ALERT,212.83,299.37,59.996,1565595904,"201051344000890","174011545737251",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,1404255.7,1404255.7,11838,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595913,748638.00
08/12/2019 03:45,2,0.000,ALERT,212.83,299.67,60.001,1565595904,"201051344000988","174011545737251",0.00,17.30,0,294.86,301.47,0.0,0.0,0.000,1060806.0,1060806.0,11826,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595915,748639.00
08/12/2019 03:45,2,0.000,ALERT,213.29,299.97,59.980,1565595904,"201051344000582","174011545737251",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,1381128.6,1381128.6,11828,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595917,748640.00
08/12/2019 03:45,2,0.000,ALERT,213.06,300.27,60.001,1565595904,"201051344000868","174011545737251",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,1389281.5,1389281.5,11832,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595919,748641.00
08/12/2019 03:45,2,0.000,ALERT,213.51,300.27,59.996,1565595904,"201051344000576","174011545737251",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,1404887.5,1404887.5,11861,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595921,748642.00
08/12/2019 03:45,2,0.000,ALERT,213.06,299.37,59.996,1565595904,"201051344001158","174011545737251",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,1382405.5,1382405.5,11825,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595923,748643.00
08/12/2019 03:45,2,0.000,ALERT,212.83,298.47,60.001,1565595904,"201051344000917","174011545737251",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,1398516.1,1398516.1,11871,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595924,748644.00
08/12/2019 03:45,2,0.000,ALERT,213.06,298.77,59.969,1565595904,"201051344000417","174011545737251",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,1101338.4,1101338.4,11865,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595926,748645.00
08/12/2019 03:45,2,0.000,ALERT,213.29,299.37,60.006,1565595904,"201051344000685","174011545737251",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,1404248.4,1404248.4,11847,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595928,748646.00
08/12/2019 03:45,2,0.000,ALERT,213.06,298.77,59.996,1565595904,"201051344000651","174011545737251",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,1399123.2,1399123.2,11836,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595930,748647.00
08/12/2019 03:45,2,0.000,ALERT,212.83,300.27,60.006,1565595904,"201051344000594","174011545737251",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,1408545.2,1408545.2,11836,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595932,748648.00
08/12/2019 03:45,2,0.000,ALERT,213.29,299.67,60.001,1565595904,"201051344000469","174011545737251",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,1389060.6,1389060.6,11850,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595934,748649.00
08/12/2019 03:45,2,0.000,ALERT,213.29,299.67,60.033,1565595904,"201051344000585","174011545737251",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,1415384.0,1415384.0,11827,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595935,748650.00
08/12/2019 03:45,2,0.000,ALERT,213.74,299.97,60.022,1565595904,"201051344000853","174011545737251",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,1411695.1,1411695.1,11843,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565595937,748651.00
08/12/2019 03:45,2,0.000,ALERT,213.29,299.37,60.006,1565595904,"201051344001145","174011545737251",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,1413321.6,1413321.6,11865,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595939,748652.00
08/12/2019 03:45,2,0.000,ALERT,213.06,299.37,60.038,1565595904,"201051344000438","174011545737251",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,1406835.2,1406835.2,11836,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595941,748653.00
08/12/2019 03:45,2,0.000,ALERT,212.83,299.37,59.996,1565595904,"201051344001135","174011545737251",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,1394807.2,1394807.2,11822,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565595943,748654.00
08/12/2019 03:45,2,0.000,ALERT,213.06,300.27,60.001,1565595904,"201051344000983","174011545737251",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,1410016.2,1410016.2,11834,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595945,748655.00
08/12/2019 03:45,2,0.000,ALERT,213.06,299.37,59.996,1565595904,"201051344001203","174011545737251",0.00,17.00,0,296.96,302.37,0.0,0.0,0.000,1403038.4,1403038.4,11850,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595947,748656.00
08/12/2019 03:45,2,0.000,ALERT,212.83,299.67,60.001,1565595904,"201051344001230","174011545737251",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,1397047.8,1397047.8,11883,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595948,748657.00
08/12/2019 03:45,2,0.000,ALERT,212.61,298.77,60.006,1565595904,"201051344000646","174011545737251",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,1391152.8,1391152.8,11850,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565595950,748658.00
08/12/2019 03:45,2,0.000,ALERT,213.29,299.97,59.996,1565595904,"201051344000867","174011545737251",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,1387103.0,1387103.0,11858,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595952,748659.00
08/12/2019 03:45,2,0.000,ALERT,213.74,299.67,59.969,1565595904,"201051344000633","174011545737251",0.00,17.00,0,295.16,301.17,0.0,0.0,0.000,1383632.2,1383632.2,11865,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565595954,748660.00
08/12/2019 03:45,2,0.000,ALERT,212.61,299.37,60.012,1565595904,"201051344000955","174011545737251",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,1411923.2,1411923.2,11850,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595956,748661.00
08/12/2019 03:45,2,0.000,ALERT,213.29,299.37,59.996,1565595904,"201051344000648","174011545737251",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,1396949.3,1396949.3,11835,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595958,748662.00
08/12/2019 03:45,2,0.000,ALERT,213.51,299.97,60.001,1565595904,"201051344000645","174011545737251",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,1402910.5,1402910.5,11842,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595960,748663.00
08/12/2019 03:45,2,0.000,ALERT,213.06,300.57,60.022,1565595904,"201051344000569","174011545737251",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,1420383.1,1420383.1,11828,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565595962,748664.00
08/12/2019 03:45,2,0.000,ALERT,213.29,299.67,59.996,1565595904,"179051228000119","174011545737251",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,206037.3,206037.3,11943,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565595964,748665.00
08/12/2019 04:00,2,0.000,ALERT,213.06,300.87,59.985,1565596804,"201051344000579","174011545737251",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,1421880.4,1421880.4,11841,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596806,748666.00
08/12/2019 04:00,2,0.000,ALERT,212.83,298.77,59.990,1565596804,"201051344001025","174011545737251",0.00,16.30,0,296.36,301.47,0.0,0.0,0.000,1407696.5,1407696.5,11833,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596808,748667.00
08/12/2019 04:00,2,0.000,ALERT,213.06,299.37,60.017,1565596804,"201051344001093","174011545737251",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,1388969.4,1388969.4,11871,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596810,748668.00
08/12/2019 04:00,2,0.000,ALERT,213.06,299.97,59.985,1565596804,"201051344000458","174011545737251",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,1402147.5,1402147.5,11832,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596811,748669.00
08/12/2019 04:00,2,0.000,ALERT,212.83,299.67,59.985,1565596804,"201051344000890","174011545737251",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,1404255.7,1404255.7,11840,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596813,748670.00
08/12/2019 04:00,2,0.000,ALERT,212.83,299.67,59.953,1565596804,"201051344000988","174011545737251",0.00,17.00,0,295.16,301.17,0.0,0.0,0.000,1060806.0,1060806.0,11828,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596815,748671.00
08/12/2019 04:00,2,0.000,ALERT,213.51,300.27,59.985,1565596804,"201051344000582","174011545737251",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,1381128.6,1381128.6,11830,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596817,748672.00
08/12/2019 04:00,2,0.000,ALERT,213.06,300.57,59.985,1565596804,"201051344000868","174011545737251",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,1389281.5,1389281.5,11834,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596819,748673.00
08/12/2019 04:00,2,0.000,ALERT,213.51,300.57,59.990,1565596804,"201051344000576","174011545737251",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,1404887.5,1404887.5,11863,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596820,748674.00
08/12/2019 04:00,2,0.000,ALERT,213.06,299.97,59.959,1565596804,"201051344001158","174011545737251",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1382405.5,1382405.5,11827,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596822,748675.00
08/12/2019 04:00,2,0.000,ALERT,213.06,298.77,60.022,1565596804,"201051344000917","174011545737251",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,1398516.1,1398516.1,11873,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596824,748676.00
08/12/2019 04:00,2,0.000,ALERT,213.06,298.77,59.975,1565596804,"201051344000417","174011545737251",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,1101338.4,1101338.4,11867,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596826,748677.00
08/12/2019 04:00,2,0.000,ALERT,213.29,299.37,59.985,1565596804,"201051344000685","174011545737251",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,1404248.4,1404248.4,11849,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596828,748678.00
08/12/2019 04:00,2,0.000,ALERT,213.06,298.47,59.975,1565596804,"201051344000651","174011545737251",0.00,16.00,0,296.96,300.27,0.0,0.0,0.000,1399123.2,1399123.2,11838,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596829,748679.00
08/12/2019 04:00,2,0.000,ALERT,212.83,300.57,59.964,1565596804,"201051344000594","174011545737251",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,1408545.2,1408545.2,11838,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596831,748680.00
08/12/2019 04:00,2,0.000,ALERT,213.06,299.67,59.990,1565596804,"201051344000469","174011545737251",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,1389060.6,1389060.6,11852,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596833,748681.00
08/12/2019 04:00,2,0.000,ALERT,213.06,299.07,59.996,1565596804,"201051344000585","174011545737251",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,1415384.0,1415384.0,11829,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596835,748682.00
08/12/2019 04:00,2,0.000,ALERT,213.74,299.67,59.985,1565596804,"201051344000853","174011545737251",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,1411695.1,1411695.1,11845,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565596837,748683.00
08/12/2019 04:00,2,0.000,ALERT,213.29,299.67,60.001,1565596804,"201051344001145","174011545737251",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,1413321.6,1413321.6,11867,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596839,748684.00
08/12/2019 04:00,2,0.000,ALERT,212.83,299.07,59.990,1565596804,"201051344000438","174011545737251",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,1406835.2,1406835.2,11838,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596841,748685.00
08/12/2019 04:00,2,0.000,ALERT,212.61,299.07,60.028,1565596804,"201051344001135","174011545737251",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,1394807.2,1394807.2,11824,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565596843,748686.00
08/12/2019 04:00,2,0.000,ALERT,212.83,299.97,59.969,1565596804,"201051344000983","174011545737251",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,1410016.2,1410016.2,11836,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565596844,748687.00
08/12/2019 04:00,2,0.000,ALERT,213.06,298.77,60.001,1565596804,"201051344001203","174011545737251",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,1403038.4,1403038.4,11852,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596846,748688.00
08/12/2019 04:00,2,0.000,ALERT,212.83,299.37,59.996,1565596804,"201051344001230","174011545737251",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,1397047.8,1397047.8,11885,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596848,748689.00
08/12/2019 04:00,2,0.000,ALERT,212.38,298.77,59.996,1565596804,"201051344000646","174011545737251",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,1391152.8,1391152.8,11852,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596850,748690.00
08/12/2019 04:00,2,0.000,ALERT,213.29,299.97,60.022,1565596804,"201051344000867","174011545737251",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,1387103.0,1387103.0,11860,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596852,748691.00
08/12/2019 04:00,2,0.000,ALERT,213.51,299.37,59.996,1565596804,"201051344000633","174011545737251",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,1383632.2,1383632.2,11867,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596853,748692.00
08/12/2019 04:00,2,0.000,ALERT,212.16,298.77,60.001,1565596804,"201051344000955","174011545737251",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,1411923.2,1411923.2,11852,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565596855,748693.00
08/12/2019 04:00,2,0.000,ALERT,213.29,299.07,59.990,1565596804,"201051344000648","174011545737251",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,1396949.3,1396949.3,11837,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596857,748694.00
08/12/2019 04:00,2,0.000,ALERT,213.29,299.67,59.990,1565596804,"201051344000645","174011545737251",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,1402910.5,1402910.5,11844,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596859,748695.00
08/12/2019 04:00,2,0.000,ALERT,212.83,300.27,60.001,1565596804,"201051344000569","174011545737251",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,1420383.1,1420383.1,11830,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565596861,748696.00
08/12/2019 04:00,2,0.000,ALERT,213.29,299.37,59.969,1565596804,"179051228000119","174011545737251",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,206037.3,206037.3,11945,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565596863,748697.00
08/12/2019 04:15,2,0.000,ALERT,213.06,300.87,59.990,1565597703,"201051344000579","174011545737251",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,1421880.4,1421880.4,11843,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565597705,748698.00
08/12/2019 04:15,2,0.000,ALERT,212.61,298.17,59.990,1565597703,"201051344001025","174011545737251",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,1407696.5,1407696.5,11835,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565597707,748699.00
08/12/2019 04:15,2,0.000,ALERT,212.83,299.07,60.001,1565597703,"201051344001093","174011545737251",0.00,17.30,0,297.26,300.57,0.0,0.0,0.000,1388969.4,1388969.4,11873,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565597709,748700.00
08/12/2019 04:15,2,0.000,ALERT,213.06,299.97,59.996,1565597703,"201051344000458","174011545737251",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,1402147.5,1402147.5,11834,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565597711,748701.00
08/12/2019 04:15,2,0.000,ALERT,212.83,299.67,59.964,1565597703,"201051344000890","174011545737251",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,1404255.7,1404255.7,11842,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565597713,748702.00
08/12/2019 04:15,2,0.000,ALERT,213.06,299.97,60.017,1565597703,"201051344000988","174011545737251",0.00,17.00,0,295.76,301.47,0.0,0.0,0.000,1060806.0,1060806.0,11830,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565597715,748703.00
08/12/2019 04:15,2,0.000,ALERT,213.29,299.97,59.985,1565597703,"201051344000582","174011545737251",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,1381128.6,1381128.6,11832,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565597716,748704.00
08/12/2019 04:15,2,0.000,ALERT,213.06,300.57,59.996,1565597703,"201051344000868","174011545737251",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,1389281.5,1389281.5,11836,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565597718,748705.00
08/12/2019 04:15,2,0.000,ALERT,213.51,300.57,60.006,1565597703,"201051344000576","174011545737251",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,1404887.5,1404887.5,11865,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565597720,748706.00
08/12/2019 04:15,2,0.000,ALERT,213.29,299.97,60.012,1565597703,"201051344001158","174011545737251",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,1382405.5,1382405.5,11829,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565597722,748707.00
08/12/2019 04:15,2,0.000,ALERT,212.83,298.47,59.985,1565597703,"201051344000917","174011545737251",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,1398516.1,1398516.1,11875,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565597724,748708.00
08/12/2019 04:15,2,0.000,ALERT,213.06,298.47,59.990,1565597703,"201051344000417","174011545737251",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,1101338.4,1101338.4,11869,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565597725,748709.00
08/12/2019 04:15,2,0.000,ALERT,213.06,299.07,60.001,1565597703,"201051344000685","174011545737251",0.00,16.70,0,297.26,300.57,0.0,0.0,0.000,1404248.4,1404248.4,11851,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565597727,748710.00
08/12/2019 04:15,2,0.000,ALERT,212.83,298.47,59.990,1565597703,"201051344000651","174011545737251",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,1399123.2,1399123.2,11840,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565597729,748711.00
08/12/2019 04:15,2,0.000,ALERT,212.83,300.87,59.990,1565597703,"201051344000594","174011545737251",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,1408545.2,1408545.2,11840,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565597731,748712.00
08/12/2019 04:15,2,0.000,ALERT,213.29,299.97,59.996,1565597703,"201051344000469","174011545737251",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,1389060.6,1389060.6,11854,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565597733,748713.00
08/12/2019 04:15,2,0.000,ALERT,213.06,299.07,59.964,1565597703,"201051344000585","174011545737251",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,1415384.0,1415384.0,11831,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565597735,748714.00
08/12/2019 04:15,2,0.000,ALERT,213.74,299.67,59.985,1565597703,"201051344000853","174011545737251",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,1411695.1,1411695.1,11847,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565597736,748715.00
08/12/2019 04:15,2,0.000,ALERT,213.06,299.07,59.980,1565597703,"201051344001145","174011545737251",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,1413321.6,1413321.6,11869,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565597738,748716.00
08/12/2019 04:15,2,0.000,ALERT,212.83,298.77,59.975,1565597703,"201051344000438","174011545737251",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1406835.2,1406835.2,11840,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565597740,748717.00
08/12/2019 04:15,2,0.000,ALERT,212.38,298.77,59.959,1565597703,"201051344001135","174011545737251",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,1394807.2,1394807.2,11826,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565597742,748718.00
08/12/2019 04:15,2,0.000,ALERT,213.06,300.27,59.990,1565597703,"201051344000983","174011545737251",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,1410016.2,1410016.2,11838,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565597744,748719.00
08/12/2019 04:15,2,0.000,ALERT,212.83,298.47,59.953,1565597703,"201051344001203","174011545737251",0.00,16.70,0,296.96,302.37,0.0,0.0,0.000,1403038.4,1403038.4,11854,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565597746,748720.00
08/12/2019 04:15,2,0.000,ALERT,212.61,299.07,59.985,1565597703,"201051344001230","174011545737251",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1397047.8,1397047.8,11887,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565597747,748721.00
08/12/2019 04:15,2,0.000,ALERT,212.16,298.17,59.990,1565597703,"201051344000646","174011545737251",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,1391152.8,1391152.8,11854,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565597749,748722.00
08/12/2019 04:15,2,0.000,ALERT,213.29,299.67,59.953,1565597703,"201051344000867","174011545737251",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,1387103.0,1387103.0,11862,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565597751,748723.00
08/12/2019 04:15,2,0.000,ALERT,213.51,299.37,59.996,1565597703,"201051344000633","174011545737251",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,1383632.2,1383632.2,11869,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565597753,748724.00
08/12/2019 04:15,2,0.000,ALERT,212.16,298.77,60.001,1565597703,"201051344000955","174011545737251",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,1411923.2,1411923.2,11854,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565597755,748725.00
08/12/2019 04:15,2,0.000,ALERT,213.29,299.37,59.985,1565597703,"201051344000648","174011545737251",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,1396949.3,1396949.3,11839,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565597757,748726.00
08/12/2019 04:15,2,0.000,ALERT,213.51,299.97,59.980,1565597703,"201051344000645","174011545737251",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,1402910.5,1402910.5,11846,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565597758,748727.00
08/12/2019 04:15,2,0.000,ALERT,213.06,300.57,60.001,1565597703,"201051344000569","174011545737251",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,1420383.1,1420383.1,11832,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565597760,748728.00
08/12/2019 04:15,2,0.000,ALERT,213.29,299.37,59.943,1565597703,"179051228000119","174011545737251",0.00,18.30,0,296.06,301.17,0.0,0.0,0.000,206037.3,206037.3,11947,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565597762,748729.00
