ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2019 04:30,2,0.000,ALERT,212.61,299.97,59.996,1565598604,"201051344000579","174011545737251",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,1421880.4,1421880.4,11845,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565598606,748730.00
08/12/2019 04:30,2,0.000,ALERT,212.61,298.17,60.006,1565598604,"201051344001025","174011545737251",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,1407696.5,1407696.5,11837,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565598608,748731.00
08/12/2019 04:30,2,0.000,ALERT,212.61,298.77,59.996,1565598604,"201051344001093","174011545737251",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,1388969.4,1388969.4,11875,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565598610,748732.00
08/12/2019 04:30,2,0.000,ALERT,212.61,299.37,59.996,1565598604,"201051344000458","174011545737251",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,1402147.5,1402147.5,11836,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565598612,748733.00
08/12/2019 04:30,2,0.000,ALERT,212.61,299.07,59.990,1565598604,"201051344000890","174011545737251",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,1404255.7,1404255.7,11844,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565598614,748734.00
08/12/2019 04:30,2,0.000,ALERT,212.61,299.37,60.022,1565598604,"201051344000988","174011545737251",0.00,16.70,0,295.76,301.47,0.0,0.0,0.000,1060806.0,1060806.0,11832,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565598616,748735.00
08/12/2019 04:30,2,0.000,ALERT,213.06,299.67,60.001,1565598604,"201051344000582","174011545737251",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,1381128.6,1381128.6,11834,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565598617,748736.00
08/12/2019 04:30,2,0.000,ALERT,212.83,299.97,59.985,1565598604,"201051344000868","174011545737251",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,1389281.5,1389281.5,11838,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565598619,748737.00
08/12/2019 04:30,2,0.000,ALERT,213.06,299.37,59.996,1565598604,"201051344000576","174011545737251",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,1404887.5,1404887.5,11867,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565598621,748738.00
08/12/2019 04:30,2,0.000,ALERT,212.83,298.77,60.033,1565598604,"201051344001158","174011545737251",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,1382405.5,1382405.5,11831,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565598623,748739.00
08/12/2019 04:30,2,0.000,ALERT,212.83,297.87,60.001,1565598604,"201051344000917","174011545737251",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,1398516.1,1398516.1,11877,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565598625,748740.00
08/12/2019 04:30,2,0.000,ALERT,212.61,297.87,60.038,1565598604,"201051344000417","174011545737251",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,1101338.4,1101338.4,11871,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565598626,748741.00
08/12/2019 04:30,2,0.000,ALERT,213.06,298.47,59.990,1565598604,"201051344000685","174011545737251",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,1404248.4,1404248.4,11853,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565598628,748742.00
08/12/2019 04:30,2,0.000,ALERT,212.83,297.57,59.990,1565598604,"201051344000651","174011545737251",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,1399123.2,1399123.2,11842,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565598630,748743.00
08/12/2019 04:30,2,0.000,ALERT,212.61,299.67,60.033,1565598604,"201051344000594","174011545737251",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,1408545.2,1408545.2,11842,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565598632,748744.00
08/12/2019 04:30,2,0.000,ALERT,212.61,298.77,60.017,1565598604,"201051344000469","174011545737251",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,1389060.6,1389060.6,11856,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565598634,748745.00
08/12/2019 04:30,2,0.000,ALERT,212.83,298.47,60.001,1565598604,"201051344000585","174011545737251",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,1415384.0,1415384.0,11833,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565598635,748746.00
08/12/2019 04:30,2,0.000,ALERT,213.29,299.07,60.001,1565598604,"201051344000853","174011545737251",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,1411695.1,1411695.1,11849,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565598638,748747.00
08/12/2019 04:30,2,0.000,ALERT,213.06,299.07,59.969,1565598604,"201051344001145","174011545737251",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,1413321.6,1413321.6,11871,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565598640,748748.00
08/12/2019 04:30,2,0.000,ALERT,212.83,298.77,60.022,1565598604,"201051344000438","174011545737251",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,1406835.2,1406835.2,11842,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565598642,748749.00
08/12/2019 04:30,2,0.000,ALERT,212.38,298.77,60.001,1565598604,"201051344001135","174011545737251",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,1394807.2,1394807.2,11828,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565598643,748750.00
08/12/2019 04:30,2,0.000,ALERT,212.61,299.67,60.017,1565598604,"201051344000983","174011545737251",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,1410016.2,1410016.2,11840,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565598645,748751.00
08/12/2019 04:30,2,0.000,ALERT,212.61,298.47,60.006,1565598604,"201051344001203","174011545737251",0.00,16.70,0,296.36,302.37,0.0,0.0,0.000,1403038.4,1403038.4,11856,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565598647,748752.00
08/12/2019 04:30,2,0.000,ALERT,212.61,299.07,60.028,1565598604,"201051344001230","174011545737251",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,1397047.8,1397047.8,11889,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565598649,748753.00
08/12/2019 04:30,2,0.000,ALERT,212.38,298.47,60.006,1565598604,"201051344000646","174011545737251",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,1391152.8,1391152.8,11856,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565598651,748754.00
08/12/2019 04:30,2,0.000,ALERT,213.06,299.07,59.985,1565598604,"201051344000867","174011545737251",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,1387103.0,1387103.0,11864,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565598653,748755.00
08/12/2019 04:30,2,0.000,ALERT,213.29,299.07,60.012,1565598604,"201051344000633","174011545737251",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,1383632.2,1383632.2,11871,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565598655,748756.00
08/12/2019 04:30,2,0.000,ALERT,212.38,299.07,60.001,1565598604,"201051344000955","174011545737251",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,1411923.2,1411923.2,11856,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565598657,748757.00
08/12/2019 04:30,2,0.000,ALERT,212.83,298.77,60.006,1565598604,"201051344000648","174011545737251",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,1396949.3,1396949.3,11841,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565598659,748758.00
08/12/2019 04:30,2,0.000,ALERT,213.06,299.37,60.006,1565598604,"201051344000645","174011545737251",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,1402910.5,1402910.5,11848,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565598660,748759.00
08/12/2019 04:30,2,0.000,ALERT,212.61,299.97,59.985,1565598604,"201051344000569","174011545737251",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,1420383.1,1420383.1,11834,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565598662,748760.00
08/12/2019 04:30,2,0.000,ALERT,212.83,299.07,59.996,1565598604,"179051228000119","174011545737251",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,206037.3,206037.3,11949,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565598664,748761.00
08/12/2019 04:45,2,0.000,ALERT,212.61,299.37,59.996,1565599504,"201051344000579","174011545737251",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,1421880.4,1421880.4,11847,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599506,748762.00
08/12/2019 04:45,2,0.000,ALERT,212.16,297.87,59.985,1565599504,"201051344001025","174011545737251",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,1407696.5,1407696.5,11839,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599508,748763.00
08/12/2019 04:45,2,0.000,ALERT,212.38,298.47,59.975,1565599504,"201051344001093","174011545737251",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,1388969.4,1388969.4,11877,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599510,748764.00
08/12/2019 04:45,2,0.000,ALERT,212.83,299.37,59.953,1565599504,"201051344000458","174011545737251",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,1402147.5,1402147.5,11838,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565599512,748765.00
08/12/2019 04:45,2,0.000,ALERT,212.38,299.07,59.990,1565599504,"201051344000890","174011545737251",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,1404255.7,1404255.7,11846,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599514,748766.00
08/12/2019 04:45,2,0.000,ALERT,212.83,299.37,59.980,1565599504,"201051344000988","174011545737251",0.00,17.00,0,295.46,300.87,0.0,0.0,0.000,1060806.0,1060806.0,11834,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565599516,748767.00
08/12/2019 04:45,2,0.000,ALERT,212.83,299.67,60.028,1565599504,"201051344000582","174011545737251",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,1381128.6,1381128.6,11836,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565599517,748768.00
08/12/2019 04:45,2,0.000,ALERT,212.83,299.67,59.975,1565599504,"201051344000868","174011545737251",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,1389281.5,1389281.5,11840,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599519,748769.00
08/12/2019 04:45,2,0.000,ALERT,213.29,299.67,59.975,1565599504,"201051344000576","174011545737251",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,1404887.5,1404887.5,11869,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599521,748770.00
08/12/2019 04:45,2,0.000,ALERT,212.83,299.07,59.980,1565599504,"201051344001158","174011545737251",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,1382405.5,1382405.5,11833,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599523,748771.00
08/12/2019 04:45,2,0.000,ALERT,212.61,298.47,59.985,1565599504,"201051344000917","174011545737251",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,1398516.1,1398516.1,11879,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599525,748772.00
08/12/2019 04:45,2,0.000,ALERT,212.61,298.17,59.969,1565599504,"201051344000417","174011545737251",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,1101338.4,1101338.4,11873,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599526,748773.00
08/12/2019 04:45,2,0.000,ALERT,212.83,299.07,60.017,1565599504,"201051344000685","174011545737251",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,1404248.4,1404248.4,11855,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599528,748774.00
08/12/2019 04:45,2,0.000,ALERT,212.61,297.87,59.990,1565599504,"201051344000651","174011545737251",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,1399123.2,1399123.2,11844,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599530,748775.00
08/12/2019 04:45,2,0.000,ALERT,212.83,299.97,60.012,1565599504,"201051344000594","174011545737251",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,1408545.2,1408545.2,11844,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599532,748776.00
08/12/2019 04:45,2,0.000,ALERT,213.06,299.37,59.969,1565599504,"201051344000469","174011545737251",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,1389060.6,1389060.6,11858,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599534,748777.00
08/12/2019 04:45,2,0.000,ALERT,212.83,299.07,59.980,1565599504,"201051344000585","174011545737251",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,1415384.0,1415384.0,11835,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599536,748778.00
08/12/2019 04:45,2,0.000,ALERT,213.51,299.07,59.980,1565599504,"201051344000853","174011545737251",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,1411695.1,1411695.1,11851,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599538,748779.00
08/12/2019 04:45,2,0.000,ALERT,212.83,299.07,59.980,1565599504,"201051344001145","174011545737251",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,1413321.6,1413321.6,11873,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599540,748780.00
08/12/2019 04:45,2,0.000,ALERT,212.61,298.77,59.975,1565599504,"201051344000438","174011545737251",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,1406835.2,1406835.2,11844,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599542,748781.00
08/12/2019 04:45,2,0.000,ALERT,212.16,298.77,59.975,1565599504,"201051344001135","174011545737251",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,1394807.2,1394807.2,11830,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599544,748782.00
08/12/2019 04:45,2,0.000,ALERT,213.06,299.67,59.975,1565599504,"201051344000983","174011545737251",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,1410016.2,1410016.2,11842,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599545,748783.00
08/12/2019 04:45,2,0.000,ALERT,212.61,298.77,59.975,1565599504,"201051344001203","174011545737251",0.00,16.70,0,296.96,302.07,0.0,0.0,0.000,1403038.4,1403038.4,11858,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599547,748784.00
08/12/2019 04:45,2,0.000,ALERT,212.38,299.07,59.985,1565599504,"201051344001230","174011545737251",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,1397047.8,1397047.8,11891,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599549,748785.00
08/12/2019 04:45,2,0.000,ALERT,212.16,298.77,59.975,1565599504,"201051344000646","174011545737251",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,1391152.8,1391152.8,11858,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599551,748786.00
08/12/2019 04:45,2,0.000,ALERT,213.06,299.07,59.980,1565599504,"201051344000867","174011545737251",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,1387103.0,1387103.0,11866,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599553,748787.00
08/12/2019 04:45,2,0.000,ALERT,213.51,298.77,59.980,1565599504,"201051344000633","174011545737251",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,1383632.2,1383632.2,11873,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599555,748788.00
08/12/2019 04:45,2,0.000,ALERT,212.16,299.07,59.975,1565599504,"201051344000955","174011545737251",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,1411923.2,1411923.2,11858,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599556,748789.00
08/12/2019 04:45,2,0.000,ALERT,213.06,298.77,59.985,1565599504,"201051344000648","174011545737251",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,1396949.3,1396949.3,11843,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599558,748790.00
08/12/2019 04:45,2,0.000,ALERT,213.29,299.37,59.975,1565599504,"201051344000645","174011545737251",0.00,17.30,0,297.57,300.87,0.0,0.0,0.000,1402910.5,1402910.5,11850,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565599560,748791.00
08/12/2019 04:45,2,0.000,ALERT,212.83,299.97,59.990,1565599504,"201051344000569","174011545737251",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,1420383.1,1420383.1,11836,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565599562,748792.00
08/12/2019 04:45,2,0.000,ALERT,213.06,298.77,59.996,1565599504,"179051228000119","174011545737251",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,206037.3,206037.3,11951,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565599564,748793.00
08/12/2019 05:00,2,0.000,ALERT,212.16,299.37,59.996,1565600404,"201051344000579","174011545737251",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,1421880.4,1421880.4,11849,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565600407,748794.00
08/12/2019 05:00,2,0.000,ALERT,211.93,297.57,59.985,1565600404,"201051344001025","174011545737251",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,1407696.5,1407696.5,11841,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565600409,748795.00
08/12/2019 05:00,2,0.000,ALERT,212.16,298.47,59.996,1565600404,"201051344001093","174011545737251",0.00,17.30,0,296.66,299.97,0.0,0.0,0.000,1388969.4,1388969.4,11879,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565600411,748796.00
08/12/2019 05:00,2,0.000,ALERT,212.38,299.07,59.980,1565600404,"201051344000458","174011545737251",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,1402147.5,1402147.5,11840,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565600412,748797.00
08/12/2019 05:00,2,0.000,ALERT,212.16,298.77,59.948,1565600404,"201051344000890","174011545737251",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,1404255.7,1404255.7,11848,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565600414,748798.00
08/12/2019 05:00,2,0.000,ALERT,212.38,299.07,59.985,1565600404,"201051344000988","174011545737251",0.00,17.00,0,294.86,300.87,0.0,0.0,0.000,1060806.0,1060806.0,11836,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565600416,748799.00
08/12/2019 05:00,2,0.000,ALERT,212.61,298.77,60.017,1565600404,"201051344000582","174011545737251",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,1381128.6,1381128.6,11838,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565600418,748800.00
08/12/2019 05:00,2,0.000,ALERT,212.61,299.97,59.980,1565600404,"201051344000868","174011545737251",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,1389281.5,1389281.5,11842,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565600420,748801.00
08/12/2019 05:00,2,0.000,ALERT,213.06,299.67,59.932,1565600404,"201051344000576","174011545737251",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,1404887.5,1404887.5,11871,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565600422,748802.00
08/12/2019 05:00,2,0.000,ALERT,212.61,299.07,59.985,1565600404,"201051344001158","174011545737251",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,1382405.5,1382405.5,11835,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565600423,748803.00
08/12/2019 05:00,2,0.000,ALERT,212.38,298.17,59.975,1565600404,"201051344000917","174011545737251",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,1398516.1,1398516.1,11881,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565600425,748804.00
08/12/2019 05:00,2,0.000,ALERT,212.61,297.87,60.006,1565600404,"201051344000417","174011545737251",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,1101338.4,1101338.4,11875,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565600427,748805.00
08/12/2019 05:00,2,0.000,ALERT,212.61,298.77,59.980,1565600404,"201051344000685","174011545737251",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,1404248.4,1404248.4,11857,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565600429,748806.00
08/12/2019 05:00,2,0.000,ALERT,212.38,297.87,59.969,1565600404,"201051344000651","174011545737251",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,1399123.2,1399123.2,11846,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565600431,748807.00
08/12/2019 05:00,2,0.000,ALERT,212.38,300.27,59.969,1565600404,"201051344000594","174011545737251",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,1408545.2,1408545.2,11846,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565600432,748808.00
08/12/2019 05:00,2,0.000,ALERT,212.83,299.37,59.943,1565600404,"201051344000469","174011545737251",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,1389060.6,1389060.6,11860,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565600434,748809.00
08/12/2019 05:00,2,0.000,ALERT,212.61,298.77,59.953,1565600404,"201051344000585","174011545737251",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,1415384.0,1415384.0,11837,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565600436,748810.00
08/12/2019 05:00,2,0.000,ALERT,213.06,299.07,59.969,1565600404,"201051344000853","174011545737251",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,1411695.1,1411695.1,11853,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565600438,748811.00
08/12/2019 05:00,2,0.000,ALERT,212.83,299.07,60.012,1565600404,"201051344001145","174011545737251",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,1413321.6,1413321.6,11875,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565600440,748812.00
08/12/2019 05:00,2,0.000,ALERT,212.61,298.47,59.985,1565600404,"201051344000438","174011545737251",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,1406835.2,1406835.2,11846,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565600442,748813.00
08/12/2019 05:00,2,0.000,ALERT,212.16,298.47,59.975,1565600404,"201051344001135","174011545737251",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,1394807.2,1394807.2,11832,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565600444,748814.00
08/12/2019 05:00,2,0.000,ALERT,212.61,299.67,59.980,1565600404,"201051344000983","174011545737251",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,1410016.2,1410016.2,11844,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565600446,748815.00
08/12/2019 05:00,2,0.000,ALERT,212.38,298.47,59.953,1565600404,"201051344001203","174011545737251",0.00,16.30,0,296.66,301.77,0.0,0.0,0.000,1403038.4,1403038.4,11860,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565600447,748816.00
08/12/2019 05:00,2,0.000,ALERT,212.16,299.07,59.985,1565600404,"201051344001230","174011545737251",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,1397047.8,1397047.8,11893,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565600449,748817.00
08/12/2019 05:00,2,0.000,ALERT,211.93,298.47,59.975,1565600404,"201051344000646","174011545737251",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,1391152.8,1391152.8,11860,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565600451,748818.00
08/12/2019 05:00,2,0.000,ALERT,212.83,299.37,59.980,1565600404,"201051344000867","174011545737251",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,1387103.0,1387103.0,11868,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565600453,748819.00
08/12/2019 05:00,2,0.000,ALERT,213.06,299.07,59.985,1565600404,"201051344000633","174011545737251",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,1383632.2,1383632.2,11875,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565600455,748820.00
08/12/2019 05:00,2,0.000,ALERT,211.93,298.77,59.975,1565600404,"201051344000955","174011545737251",0.00,16.70,0,296.66,299.97,0.0,0.0,0.000,1411923.2,1411923.2,11860,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565600456,748821.00
08/12/2019 05:00,2,0.000,ALERT,212.83,298.77,59.990,1565600404,"201051344000648","174011545737251",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,1396949.3,1396949.3,11845,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565600458,748822.00
08/12/2019 05:00,2,0.000,ALERT,212.83,299.07,59.980,1565600404,"201051344000645","174011545737251",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,1402910.5,1402910.5,11852,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565600460,748823.00
08/12/2019 05:00,2,0.000,ALERT,212.38,299.67,60.006,1565600404,"201051344000569","174011545737251",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,1420383.1,1420383.1,11838,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565600462,748824.00
08/12/2019 05:00,2,0.000,ALERT,212.61,298.77,60.017,1565600404,"179051228000119","174011545737251",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,206037.3,206037.3,11953,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565600464,748825.00
08/12/2019 05:15,2,0.000,ALERT,211.93,299.07,60.006,1565601304,"201051344000579","174011545737251",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,1421880.4,1421880.4,11851,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565601306,748826.00
08/12/2019 05:15,2,0.000,ALERT,211.48,296.66,60.001,1565601304,"201051344001025","174011545737251",0.00,16.00,0,294.86,300.27,0.0,0.0,0.000,1407696.5,1407696.5,11843,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565601308,748827.00
08/12/2019 05:15,2,0.000,ALERT,211.70,297.57,60.006,1565601304,"201051344001093","174011545737251",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,1388969.4,1388969.4,11881,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565601309,748828.00
08/12/2019 05:15,2,0.000,ALERT,211.93,298.77,60.001,1565601304,"201051344000458","174011545737251",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,1402147.5,1402147.5,11842,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565601311,748829.00
08/12/2019 05:15,2,0.000,ALERT,211.48,297.87,60.033,1565601304,"201051344000890","174011545737251",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,1404255.7,1404255.7,11850,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565601313,748830.00
08/12/2019 05:15,2,0.000,ALERT,211.93,298.47,59.996,1565601304,"201051344000988","174011545737251",0.00,16.70,0,294.56,300.57,0.0,0.0,0.000,1060806.0,1060806.0,11838,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565601315,748831.00
08/12/2019 05:15,2,0.000,ALERT,212.16,298.47,60.049,1565601304,"201051344000582","174011545737251",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,1381128.6,1381128.6,11840,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565601317,748832.00
08/12/2019 05:15,2,0.000,ALERT,211.93,299.07,60.006,1565601304,"201051344000868","174011545737251",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,1389281.5,1389281.5,11844,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565601319,748833.00
08/12/2019 05:15,2,0.000,ALERT,212.61,299.07,59.990,1565601304,"201051344000576","174011545737251",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,1404887.5,1404887.5,11873,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565601320,748834.00
08/12/2019 05:15,2,0.000,ALERT,212.16,298.47,59.990,1565601304,"201051344001158","174011545737251",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,1382405.5,1382405.5,11837,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565601322,748835.00
08/12/2019 05:15,2,0.000,ALERT,211.70,296.96,60.001,1565601304,"201051344000917","174011545737251",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,1398516.1,1398516.1,11883,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565601324,748836.00
08/12/2019 05:15,2,0.000,ALERT,211.70,296.96,60.001,1565601304,"201051344000417","174011545737251",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,1101338.4,1101338.4,11877,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565601326,748837.00
08/12/2019 05:15,2,0.000,ALERT,211.93,297.26,60.006,1565601304,"201051344000685","174011545737251",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,1404248.4,1404248.4,11859,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565601328,748838.00
08/12/2019 05:15,2,0.000,ALERT,211.70,296.66,60.038,1565601304,"201051344000651","174011545737251",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,1399123.2,1399123.2,11848,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565601329,748839.00
08/12/2019 05:15,2,0.000,ALERT,211.70,299.07,60.001,1565601304,"201051344000594","174011545737251",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,1408545.2,1408545.2,11848,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565601331,748840.00
08/12/2019 05:15,2,0.000,ALERT,212.16,298.47,60.006,1565601304,"201051344000469","174011545737251",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,1389060.6,1389060.6,11862,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565601333,748841.00
08/12/2019 05:15,2,0.000,ALERT,211.93,297.57,60.006,1565601304,"201051344000585","174011545737251",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,1415384.0,1415384.0,11839,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565601335,748842.00
08/12/2019 05:15,2,0.000,ALERT,212.61,298.47,60.022,1565601304,"201051344000853","174011545737251",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,1411695.1,1411695.1,11855,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565601337,748843.00
08/12/2019 05:15,2,0.000,ALERT,211.93,297.87,60.033,1565601304,"201051344001145","174011545737251",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,1413321.6,1413321.6,11877,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565601339,748844.00
08/12/2019 05:15,2,0.000,ALERT,211.70,297.57,60.001,1565601304,"201051344000438","174011545737251",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,1406835.2,1406835.2,11848,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565601341,748845.00
08/12/2019 05:15,2,0.000,ALERT,211.25,297.26,60.022,1565601304,"201051344001135","174011545737251",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,1394807.2,1394807.2,11834,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565601343,748846.00
08/12/2019 05:15,2,0.000,ALERT,211.93,298.47,60.028,1565601304,"201051344000983","174011545737251",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,1410016.2,1410016.2,11846,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565601345,748847.00
08/12/2019 05:15,2,0.000,ALERT,211.70,296.96,60.054,1565601304,"201051344001203","174011545737251",0.00,16.30,0,295.46,301.77,0.0,0.0,0.000,1403038.4,1403038.4,11862,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565601346,748848.00
08/12/2019 05:15,2,0.000,ALERT,211.48,297.87,60.017,1565601304,"201051344001230","174011545737251",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,1397047.8,1397047.8,11895,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565601348,748849.00
08/12/2019 05:15,2,0.000,ALERT,211.25,297.26,59.964,1565601304,"201051344000646","174011545737251",0.00,16.30,0,294.56,299.97,0.0,0.0,0.000,1391152.8,1391152.8,11862,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565601350,748850.00
08/12/2019 05:15,2,0.000,ALERT,212.38,298.47,60.028,1565601304,"201051344000867","174011545737251",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,1387103.0,1387103.0,11870,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565601352,748851.00
08/12/2019 05:15,2,0.000,ALERT,212.61,298.17,60.017,1565601304,"201051344000633","174011545737251",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,1383632.2,1383632.2,11877,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565601354,748852.00
08/12/2019 05:15,2,0.000,ALERT,211.03,297.57,60.065,1565601304,"201051344000955","174011545737251",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,1411923.2,1411923.2,11862,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565601356,748853.00
08/12/2019 05:15,2,0.000,ALERT,212.38,298.17,60.022,1565601304,"201051344000648","174011545737251",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,1396949.3,1396949.3,11847,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565601357,748854.00
08/12/2019 05:15,2,0.000,ALERT,212.38,298.47,60.033,1565601304,"201051344000645","174011545737251",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,1402910.5,1402910.5,11854,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565601359,748855.00
08/12/2019 05:15,2,0.000,ALERT,212.16,299.07,60.017,1565601304,"201051344000569","174011545737251",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,1420383.1,1420383.1,11840,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565601361,748856.00
08/12/2019 05:15,2,0.000,ALERT,212.38,298.17,60.017,1565601304,"179051228000119","174011545737251",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,206037.3,206037.3,11955,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565601363,748857.00
08/12/2019 05:30,2,0.000,ALERT,211.93,298.77,60.006,1565602204,"201051344000579","174011545737251",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,1421880.4,1421880.4,11853,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565602206,748858.00
08/12/2019 05:30,2,0.000,ALERT,211.48,296.66,60.006,1565602204,"201051344001025","174011545737251",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,1407696.5,1407696.5,11845,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565602208,748859.00
08/12/2019 05:30,2,0.000,ALERT,211.70,297.26,60.006,1565602204,"201051344001093","174011545737251",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,1388969.4,1388969.4,11883,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565602210,748860.00
08/12/2019 05:30,2,0.000,ALERT,211.70,298.17,59.996,1565602204,"201051344000458","174011545737251",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,1402147.5,1402147.5,11844,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565602212,748861.00
08/12/2019 05:30,2,0.000,ALERT,211.25,297.57,59.990,1565602204,"201051344000890","174011545737251",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,1404255.7,1404255.7,11852,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565602213,748862.00
08/12/2019 05:30,2,0.000,ALERT,211.70,298.17,60.012,1565602204,"201051344000988","174011545737251",0.00,16.70,0,294.26,300.27,0.0,0.0,0.000,1060806.0,1060806.0,11840,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565602215,748863.00
08/12/2019 05:30,2,0.000,ALERT,211.70,298.17,60.054,1565602204,"201051344000582","174011545737251",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,1381128.6,1381128.6,11842,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565602217,748864.00
08/12/2019 05:30,2,0.000,ALERT,211.70,299.07,60.028,1565602204,"201051344000868","174011545737251",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,1389281.5,1389281.5,11846,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565602219,748865.00
08/12/2019 05:30,2,0.000,ALERT,212.38,298.77,60.006,1565602204,"201051344000576","174011545737251",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,1404887.5,1404887.5,11875,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565602221,748866.00
08/12/2019 05:30,2,0.000,ALERT,211.70,298.17,59.975,1565602204,"201051344001158","174011545737251",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,1382405.5,1382405.5,11839,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565602222,748867.00
08/12/2019 05:30,2,0.000,ALERT,211.48,296.96,60.017,1565602204,"201051344000917","174011545737251",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,1398516.1,1398516.1,11885,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565602224,748868.00
08/12/2019 05:30,2,0.000,ALERT,211.70,296.96,59.975,1565602204,"201051344000417","174011545737251",0.00,16.30,0,294.86,298.47,0.0,0.0,0.000,1101338.4,1101338.4,11879,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565602226,748869.00
08/12/2019 05:30,2,0.000,ALERT,211.93,297.26,60.038,1565602204,"201051344000685","174011545737251",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,1404248.4,1404248.4,11861,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565602228,748870.00
08/12/2019 05:30,2,0.000,ALERT,211.70,296.96,60.012,1565602204,"201051344000651","174011545737251",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,1399123.2,1399123.2,11850,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565602230,748871.00
08/12/2019 05:30,2,0.000,ALERT,211.25,298.47,60.012,1565602204,"201051344000594","174011545737251",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,1408545.2,1408545.2,11850,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565602232,748872.00
08/12/2019 05:30,2,0.000,ALERT,211.48,297.57,60.006,1565602204,"201051344000469","174011545737251",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,1389060.6,1389060.6,11864,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565602233,748873.00
