ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2019 05:30,2,0.000,ALERT,211.25,296.66,60.012,1565602204,"201051344000585","174011545737251",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,1415384.0,1415384.0,11841,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565602235,748874.00
08/12/2019 05:30,2,0.000,ALERT,212.16,297.57,59.969,1565602204,"201051344000853","174011545737251",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,1411695.1,1411695.1,11857,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565602237,748875.00
08/12/2019 05:30,2,0.000,ALERT,211.48,296.96,60.012,1565602204,"201051344001145","174011545737251",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,1413321.6,1413321.6,11879,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565602239,748876.00
08/12/2019 05:30,2,0.000,ALERT,211.25,296.66,60.006,1565602204,"201051344000438","174011545737251",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,1406835.2,1406835.2,11850,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565602241,748877.00
08/12/2019 05:30,2,0.000,ALERT,210.80,296.96,60.012,1565602204,"201051344001135","174011545737251",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,1394807.2,1394807.2,11836,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565602243,748878.00
08/12/2019 05:30,2,0.000,ALERT,211.48,297.87,60.006,1565602204,"201051344000983","174011545737251",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,1410016.2,1410016.2,11848,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565602245,748879.00
08/12/2019 05:30,2,0.000,ALERT,211.25,296.36,60.017,1565602204,"201051344001203","174011545737251",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,1403038.4,1403038.4,11864,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565602247,748880.00
08/12/2019 05:30,2,0.000,ALERT,211.03,296.96,59.975,1565602204,"201051344001230","174011545737251",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,1397047.8,1397047.8,11897,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565602249,748881.00
08/12/2019 05:30,2,0.000,ALERT,210.80,296.66,59.985,1565602204,"201051344000646","174011545737251",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,1391152.8,1391152.8,11864,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565602251,748882.00
08/12/2019 05:30,2,0.000,ALERT,211.70,297.57,60.006,1565602204,"201051344000867","174011545737251",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,1387103.0,1387103.0,11872,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565602252,748883.00
08/12/2019 05:30,2,0.000,ALERT,211.70,296.96,60.001,1565602204,"201051344000633","174011545737251",0.00,16.30,0,294.56,299.97,0.0,0.0,0.000,1383632.2,1383632.2,11879,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565602254,748884.00
08/12/2019 05:30,2,0.000,ALERT,210.80,296.96,59.953,1565602204,"201051344000955","174011545737251",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,1411923.2,1411923.2,11864,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565602256,748885.00
08/12/2019 05:30,2,0.000,ALERT,211.70,296.96,60.028,1565602204,"201051344000648","174011545737251",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,1396949.3,1396949.3,11849,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565602258,748886.00
08/12/2019 05:30,2,0.000,ALERT,211.93,297.57,60.001,1565602204,"201051344000645","174011545737251",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,1402910.5,1402910.5,11856,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565602260,748887.00
08/12/2019 05:30,2,0.000,ALERT,211.48,297.87,60.001,1565602204,"201051344000569","174011545737251",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,1420383.1,1420383.1,11842,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565602261,748888.00
08/12/2019 05:30,2,0.000,ALERT,211.93,297.57,59.969,1565602204,"179051228000119","174011545737251",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,206037.3,206037.3,11957,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565602263,748889.00
08/12/2019 05:45,2,0.000,ALERT,212.83,299.97,59.980,1565603105,"201051344000579","174011545737251",0.00,16.70,0,296.96,307.18,0.0,0.0,0.000,1421880.4,1421880.4,11855,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565603107,748890.00
08/12/2019 05:45,2,0.000,ALERT,212.38,296.96,60.038,1565603105,"201051344001025","174011545737251",0.00,15.80,0,294.56,318.61,0.0,0.0,0.000,1407696.5,1407696.5,11847,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565603109,748891.00
08/12/2019 05:45,2,0.000,ALERT,212.38,297.57,60.017,1565603105,"201051344001093","174011545737251",0.00,17.00,0,294.86,318.00,0.0,0.0,0.000,1388969.4,1388969.4,11885,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565603110,748892.00
08/12/2019 05:45,2,0.000,ALERT,212.83,299.37,60.017,1565603105,"201051344000458","174011545737251",0.00,17.30,0,296.36,307.18,0.0,0.0,0.000,1402147.5,1402147.5,11846,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565603112,748893.00
08/12/2019 05:45,2,0.000,ALERT,212.38,298.47,60.012,1565603105,"201051344000890","174011545737251",0.00,16.70,0,295.46,320.41,0.0,0.0,0.000,1404255.7,1404255.7,11854,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565603114,748894.00
08/12/2019 05:45,2,0.000,ALERT,212.61,298.77,60.022,1565603105,"201051344000988","174011545737251",0.00,16.70,0,293.96,305.98,0.0,0.0,0.000,1060806.0,1060806.0,11842,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565603116,748895.00
08/12/2019 05:45,2,0.000,ALERT,212.83,298.47,60.022,1565603105,"201051344000582","174011545737251",0.00,16.00,0,295.76,319.51,0.0,0.0,0.000,1381128.6,1381128.6,11844,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565603118,748896.00
08/12/2019 05:45,2,0.000,ALERT,212.61,299.97,60.033,1565603105,"201051344000868","174011545737251",0.00,16.30,0,296.96,307.78,0.0,0.0,0.000,1389281.5,1389281.5,11848,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565603120,748897.00
08/12/2019 05:45,2,0.000,ALERT,213.29,299.97,59.996,1565603105,"201051344000576","174011545737251",0.00,16.30,0,296.36,306.88,0.0,0.0,0.000,1404887.5,1404887.5,11877,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565603121,748898.00
08/12/2019 05:45,2,0.000,ALERT,212.83,298.77,60.017,1565603105,"201051344001158","174011545737251",0.00,16.00,0,295.76,305.98,0.0,0.0,0.000,1382405.5,1382405.5,11841,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565603123,748899.00
08/12/2019 05:45,2,0.000,ALERT,212.61,297.57,60.012,1565603105,"201051344000917","174011545737251",0.00,17.30,0,293.66,317.70,0.0,0.0,0.000,1398516.1,1398516.1,11887,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565603125,748900.00
08/12/2019 05:45,2,0.000,ALERT,212.61,297.57,60.022,1565603105,"201051344000417","174011545737251",0.00,16.30,0,294.56,318.61,0.0,0.0,0.000,1101338.4,1101338.4,11881,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565603127,748901.00
08/12/2019 05:45,2,0.000,ALERT,212.83,297.57,60.028,1565603105,"201051344000685","174011545737251",0.00,16.30,0,295.16,320.11,0.0,0.0,0.000,1404248.4,1404248.4,11863,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565603129,748902.00
08/12/2019 05:45,2,0.000,ALERT,212.38,296.36,60.022,1565603105,"201051344000651","174011545737251",0.00,15.80,0,294.26,318.00,0.0,0.0,0.000,1399123.2,1399123.2,11852,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565603131,748903.00
08/12/2019 05:45,2,0.000,ALERT,212.61,300.27,60.017,1565603105,"201051344000594","174011545737251",0.00,16.70,0,295.46,307.48,0.0,0.0,0.000,1408545.2,1408545.2,11852,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565603132,748904.00
08/12/2019 05:45,2,0.000,ALERT,212.83,299.37,60.022,1565603105,"201051344000469","174011545737251",0.00,15.80,0,294.86,305.98,0.0,0.0,0.000,1389060.6,1389060.6,11866,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565603134,748905.00
08/12/2019 05:45,2,0.000,ALERT,212.61,298.17,60.022,1565603105,"201051344000585","174011545737251",0.00,16.70,0,294.26,318.30,0.0,0.0,0.000,1415384.0,1415384.0,11843,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565603136,748906.00
08/12/2019 05:45,2,0.000,ALERT,213.29,299.07,60.017,1565603105,"201051344000853","174011545737251",0.00,16.30,0,295.76,306.88,0.0,0.0,0.000,1411695.1,1411695.1,11859,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565603138,748907.00
08/12/2019 05:45,2,0.000,ALERT,212.83,298.17,60.070,1565603105,"201051344001145","174011545737251",0.00,16.00,0,294.86,320.71,0.0,0.0,0.000,1413321.6,1413321.6,11881,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565603140,748908.00
08/12/2019 05:45,2,0.000,ALERT,212.38,297.57,60.028,1565603105,"201051344000438","174011545737251",0.00,16.00,0,294.86,319.21,0.0,0.0,0.000,1406835.2,1406835.2,11852,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565603142,748909.00
08/12/2019 05:45,2,0.000,ALERT,212.16,297.87,60.012,1565603105,"201051344001135","174011545737251",0.00,16.30,0,294.86,318.61,0.0,0.0,0.000,1394807.2,1394807.2,11838,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565603144,748910.00
08/12/2019 05:45,2,0.000,ALERT,212.83,299.07,60.033,1565603105,"201051344000983","174011545737251",0.00,16.70,0,296.06,307.18,0.0,0.0,0.000,1410016.2,1410016.2,11850,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565603146,748911.00
08/12/2019 05:45,2,0.000,ALERT,212.61,297.26,60.017,1565603105,"201051344001203","174011545737251",0.00,16.30,0,294.56,319.81,0.0,0.0,0.000,1403038.4,1403038.4,11866,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565603148,748912.00
08/12/2019 05:45,2,0.000,ALERT,212.16,297.57,60.012,1565603105,"201051344001230","174011545737251",0.00,16.00,0,295.16,319.81,0.0,0.0,0.000,1397047.8,1397047.8,11899,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565603149,748913.00
08/12/2019 05:45,2,0.000,ALERT,212.16,297.87,60.049,1565603105,"201051344000646","174011545737251",0.00,16.00,0,294.26,318.61,0.0,0.0,0.000,1391152.8,1391152.8,11866,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565603151,748914.00
08/12/2019 05:45,2,0.000,ALERT,213.06,298.77,60.049,1565603105,"201051344000867","174011545737251",0.00,17.00,0,295.46,307.48,0.0,0.0,0.000,1387103.0,1387103.0,11874,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565603153,748915.00
08/12/2019 05:45,2,0.000,ALERT,213.29,298.47,59.985,1565603105,"201051344000633","174011545737251",0.00,16.30,0,293.96,306.58,0.0,0.0,0.000,1383632.2,1383632.2,11881,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565603155,748916.00
08/12/2019 05:45,2,0.000,ALERT,211.93,297.26,60.028,1565603105,"201051344000955","174011545737251",0.00,16.30,0,294.56,318.91,0.0,0.0,0.000,1411923.2,1411923.2,11866,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565603157,748917.00
08/12/2019 05:45,2,0.000,ALERT,212.83,298.47,60.028,1565603105,"201051344000648","174011545737251",0.00,16.00,0,295.16,306.88,0.0,0.0,0.000,1396949.3,1396949.3,11851,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565603159,748918.00
08/12/2019 05:45,2,0.000,ALERT,213.06,299.07,59.980,1565603105,"201051344000645","174011545737251",0.00,17.00,0,295.76,306.88,0.0,0.0,0.000,1402910.5,1402910.5,11858,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565603160,748919.00
08/12/2019 05:45,2,0.000,ALERT,212.61,299.67,60.054,1565603105,"201051344000569","174011545737251",0.00,16.70,0,296.06,307.48,0.0,0.0,0.000,1420383.1,1420383.1,11844,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565603162,748920.00
08/12/2019 05:45,2,0.000,ALERT,212.83,298.17,60.049,1565603105,"179051228000119","174011545737251",0.00,18.00,0,294.26,305.68,0.0,0.0,0.000,206037.3,206037.3,11959,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565603164,748921.00
08/12/2019 06:00,2,0.000,ALERT,212.83,298.17,60.022,1565604004,"201051344000579","174011545737251",0.00,16.30,0,291.85,302.98,0.0,0.0,0.000,1421880.4,1421880.4,11857,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604006,748922.00
08/12/2019 06:00,2,0.000,ALERT,213.06,296.66,60.049,1565604004,"201051344001025","174011545737251",0.00,15.80,0,290.65,300.57,0.0,0.0,0.000,1407696.5,1407696.5,11849,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565604008,748923.00
08/12/2019 06:00,2,0.000,ALERT,213.29,297.57,60.012,1565604004,"201051344001093","174011545737251",0.00,16.70,0,290.95,299.67,0.0,0.0,0.000,1388969.4,1388969.4,11887,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604010,748924.00
08/12/2019 06:00,2,0.000,ALERT,212.83,297.87,60.022,1565604004,"201051344000458","174011545737251",0.00,17.00,0,291.55,302.98,0.0,0.0,0.000,1402147.5,1402147.5,11848,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604012,748925.00
08/12/2019 06:00,2,0.000,ALERT,213.06,297.57,60.012,1565604004,"201051344000890","174011545737251",0.00,16.30,0,291.55,300.87,0.0,0.0,0.000,1404255.7,1404255.7,11856,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565604013,748926.00
08/12/2019 06:00,2,0.000,ALERT,212.83,297.57,60.012,1565604004,"201051344000988","174011545737251",0.00,16.70,0,288.85,301.47,0.0,0.0,0.000,1060806.0,1060806.0,11844,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604015,748927.00
08/12/2019 06:00,2,0.000,ALERT,213.74,298.47,60.006,1565604004,"201051344000582","174011545737251",0.00,16.00,0,291.55,300.57,0.0,0.0,0.000,1381128.6,1381128.6,11846,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604017,748928.00
08/12/2019 06:00,2,0.000,ALERT,212.83,298.17,59.975,1565604004,"201051344000868","174011545737251",0.00,16.30,0,291.85,303.28,0.0,0.0,0.000,1389281.5,1389281.5,11850,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604019,748929.00
08/12/2019 06:00,2,0.000,ALERT,213.29,298.17,60.001,1565604004,"201051344000576","174011545737251",0.00,16.30,0,291.25,302.07,0.0,0.0,0.000,1404887.5,1404887.5,11879,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604021,748930.00
08/12/2019 06:00,2,0.000,ALERT,213.06,297.87,60.012,1565604004,"201051344001158","174011545737251",0.00,16.00,0,290.65,301.47,0.0,0.0,0.000,1382405.5,1382405.5,11843,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604023,748931.00
08/12/2019 06:00,2,0.000,ALERT,213.51,297.26,59.996,1565604004,"201051344000917","174011545737251",0.00,17.30,0,289.75,299.37,0.0,0.0,0.000,1398516.1,1398516.1,11889,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604024,748932.00
08/12/2019 06:00,2,0.000,ALERT,213.51,296.96,60.012,1565604004,"201051344000417","174011545737251",0.00,16.30,0,290.35,299.07,0.0,0.0,0.000,1101338.4,1101338.4,11883,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604026,748933.00
08/12/2019 06:00,2,0.000,ALERT,213.74,297.87,60.028,1565604004,"201051344000685","174011545737251",0.00,16.30,0,290.95,299.97,0.0,0.0,0.000,1404248.4,1404248.4,11865,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604028,748934.00
08/12/2019 06:00,2,0.000,ALERT,213.51,296.96,60.006,1565604004,"201051344000651","174011545737251",0.00,15.50,0,290.35,299.37,0.0,0.0,0.000,1399123.2,1399123.2,11854,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604030,748935.00
08/12/2019 06:00,2,0.000,ALERT,212.83,298.47,59.990,1565604004,"201051344000594","174011545737251",0.00,16.70,0,291.25,302.68,0.0,0.0,0.000,1408545.2,1408545.2,11854,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565604032,748936.00
08/12/2019 06:00,2,0.000,ALERT,213.06,297.57,60.012,1565604004,"201051344000469","174011545737251",0.00,16.00,0,290.35,301.47,0.0,0.0,0.000,1389060.6,1389060.6,11868,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565604034,748937.00
08/12/2019 06:00,2,0.000,ALERT,213.74,298.17,60.012,1565604004,"201051344000585","174011545737251",0.00,16.30,0,290.65,299.97,0.0,0.0,0.000,1415384.0,1415384.0,11845,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604035,748938.00
08/12/2019 06:00,2,0.000,ALERT,213.74,297.57,59.975,1565604004,"201051344000853","174011545737251",0.00,16.30,0,291.25,302.37,0.0,0.0,0.000,1411695.1,1411695.1,11861,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604037,748939.00
08/12/2019 06:00,2,0.000,ALERT,213.74,297.87,60.006,1565604004,"201051344001145","174011545737251",0.00,16.00,0,291.55,300.57,0.0,0.0,0.000,1413321.6,1413321.6,11883,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604039,748940.00
08/12/2019 06:00,2,0.000,ALERT,213.29,297.57,60.012,1565604004,"201051344000438","174011545737251",0.00,16.00,0,291.25,300.27,0.0,0.0,0.000,1406835.2,1406835.2,11854,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565604041,748941.00
08/12/2019 06:00,2,0.000,ALERT,213.06,297.87,60.006,1565604004,"201051344001135","174011545737251",0.00,16.00,0,291.25,300.27,0.0,0.0,0.000,1394807.2,1394807.2,11840,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604043,748942.00
08/12/2019 06:00,2,0.000,ALERT,213.06,297.57,60.012,1565604004,"201051344000983","174011545737251",0.00,16.70,0,291.55,302.68,0.0,0.0,0.000,1410016.2,1410016.2,11852,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604045,748943.00
08/12/2019 06:00,2,0.000,ALERT,213.51,297.26,60.038,1565604004,"201051344001203","174011545737251",0.00,16.00,0,290.95,301.47,0.0,0.0,0.000,1403038.4,1403038.4,11868,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604047,748944.00
08/12/2019 06:00,2,0.000,ALERT,213.29,298.17,60.001,1565604004,"201051344001230","174011545737251",0.00,16.00,0,291.25,299.97,0.0,0.0,0.000,1397047.8,1397047.8,11901,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565604048,748945.00
08/12/2019 06:00,2,0.000,ALERT,213.06,297.57,60.012,1565604004,"201051344000646","174011545737251",0.00,16.00,0,290.05,299.67,0.0,0.0,0.000,1391152.8,1391152.8,11868,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604050,748946.00
08/12/2019 06:00,2,0.000,ALERT,213.06,296.66,60.006,1565604004,"201051344000867","174011545737251",0.00,17.00,0,291.25,302.98,0.0,0.0,0.000,1387103.0,1387103.0,11876,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604052,748947.00
08/12/2019 06:00,2,0.000,ALERT,213.51,296.96,60.012,1565604004,"201051344000633","174011545737251",0.00,16.30,0,289.45,301.47,0.0,0.0,0.000,1383632.2,1383632.2,11883,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604054,748948.00
08/12/2019 06:00,2,0.000,ALERT,212.83,297.26,60.059,1565604004,"201051344000955","174011545737251",0.00,16.30,0,290.95,299.67,0.0,0.0,0.000,1411923.2,1411923.2,11868,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604056,748949.00
08/12/2019 06:00,2,0.000,ALERT,212.83,296.66,59.975,1565604004,"201051344000648","174011545737251",0.00,16.00,0,290.65,302.37,0.0,0.0,0.000,1396949.3,1396949.3,11853,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604058,748950.00
08/12/2019 06:00,2,0.000,ALERT,213.29,296.66,60.017,1565604004,"201051344000645","174011545737251",0.00,17.00,0,291.25,302.07,0.0,0.0,0.000,1402910.5,1402910.5,11860,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604059,748951.00
08/12/2019 06:00,2,0.000,ALERT,212.83,297.87,60.028,1565604004,"201051344000569","174011545737251",0.00,16.70,0,291.85,302.98,0.0,0.0,0.000,1420383.1,1420383.1,11846,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604061,748952.00
08/12/2019 06:00,2,0.000,ALERT,213.06,297.26,60.028,1565604004,"179051228000119","174011545737251",0.00,18.00,0,290.05,301.17,0.0,0.0,0.000,206037.3,206037.3,11961,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565604063,748953.00
08/12/2019 06:15,2,0.000,ALERT,212.38,297.87,60.033,1565604904,"201051344000579","174011545737251",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,1421880.4,1421880.4,11859,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604906,748954.00
08/12/2019 06:15,2,0.000,ALERT,212.61,296.06,60.059,1565604904,"201051344001025","174011545737251",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,1407696.5,1407696.5,11851,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604908,748955.00
08/12/2019 06:15,2,0.000,ALERT,212.83,296.66,60.028,1565604904,"201051344001093","174011545737251",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,1388969.4,1388969.4,11889,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604910,748956.00
08/12/2019 06:15,2,0.000,ALERT,212.38,297.57,60.038,1565604904,"201051344000458","174011545737251",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,1402147.5,1402147.5,11850,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565604912,748957.00
08/12/2019 06:15,2,0.000,ALERT,212.61,296.96,60.033,1565604904,"201051344000890","174011545737251",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,1404255.7,1404255.7,11858,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604913,748958.00
08/12/2019 06:15,2,0.000,ALERT,212.38,297.26,60.033,1565604904,"201051344000988","174011545737251",0.00,16.70,0,292.76,299.07,0.0,0.0,0.000,1060806.0,1060806.0,11846,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604915,748959.00
08/12/2019 06:15,2,0.000,ALERT,213.06,297.57,59.996,1565604904,"201051344000582","174011545737251",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,1381128.6,1381128.6,11848,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604917,748960.00
08/12/2019 06:15,2,0.000,ALERT,212.38,297.57,60.043,1565604904,"201051344000868","174011545737251",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,1389281.5,1389281.5,11852,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604919,748961.00
08/12/2019 06:15,2,0.000,ALERT,212.83,297.57,60.038,1565604904,"201051344000576","174011545737251",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,1404887.5,1404887.5,11881,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604921,748962.00
08/12/2019 06:15,2,0.000,ALERT,212.61,296.96,60.017,1565604904,"201051344001158","174011545737251",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,1382405.5,1382405.5,11845,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604923,748963.00
08/12/2019 06:15,2,0.000,ALERT,212.83,296.06,60.017,1565604904,"201051344000917","174011545737251",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,1398516.1,1398516.1,11891,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604924,748964.00
08/12/2019 06:15,2,0.000,ALERT,212.83,295.76,60.033,1565604904,"201051344000417","174011545737251",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,1101338.4,1101338.4,11885,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604926,748965.00
08/12/2019 06:15,2,0.000,ALERT,213.06,296.66,60.001,1565604904,"201051344000685","174011545737251",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,1404248.4,1404248.4,11867,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604928,748966.00
08/12/2019 06:15,2,0.000,ALERT,212.83,295.76,60.038,1565604904,"201051344000651","174011545737251",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,1399123.2,1399123.2,11856,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604930,748967.00
08/12/2019 06:15,2,0.000,ALERT,212.38,298.17,60.033,1565604904,"201051344000594","174011545737251",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,1408545.2,1408545.2,11856,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565604932,748968.00
08/12/2019 06:15,2,0.000,ALERT,212.61,297.26,60.033,1565604904,"201051344000469","174011545737251",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,1389060.6,1389060.6,11870,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604934,748969.00
08/12/2019 06:15,2,0.000,ALERT,213.06,296.96,60.075,1565604904,"201051344000585","174011545737251",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,1415384.0,1415384.0,11847,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604935,748970.00
08/12/2019 06:15,2,0.000,ALERT,213.06,296.96,60.038,1565604904,"201051344000853","174011545737251",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,1411695.1,1411695.1,11863,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604937,748971.00
08/12/2019 06:15,2,0.000,ALERT,213.06,297.26,60.022,1565604904,"201051344001145","174011545737251",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,1413321.6,1413321.6,11885,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604939,748972.00
08/12/2019 06:15,2,0.000,ALERT,212.83,296.66,60.038,1565604904,"201051344000438","174011545737251",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,1406835.2,1406835.2,11856,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604941,748973.00
08/12/2019 06:15,2,0.000,ALERT,212.61,296.66,60.033,1565604904,"201051344001135","174011545737251",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,1394807.2,1394807.2,11842,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604943,748974.00
08/12/2019 06:15,2,0.000,ALERT,212.61,297.57,60.054,1565604904,"201051344000983","174011545737251",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,1410016.2,1410016.2,11854,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604945,748975.00
08/12/2019 06:15,2,0.000,ALERT,212.83,296.66,60.022,1565604904,"201051344001203","174011545737251",0.00,16.00,0,295.46,301.17,0.0,0.0,0.000,1403038.4,1403038.4,11870,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604947,748976.00
08/12/2019 06:15,2,0.000,ALERT,212.61,296.96,60.022,1565604904,"201051344001230","174011545737251",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,1397047.8,1397047.8,11903,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604948,748977.00
08/12/2019 06:15,2,0.000,ALERT,212.38,296.66,60.028,1565604904,"201051344000646","174011545737251",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,1391152.8,1391152.8,11870,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604950,748978.00
08/12/2019 06:15,2,0.000,ALERT,212.83,297.26,60.017,1565604904,"201051344000867","174011545737251",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,1387103.0,1387103.0,11878,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565604952,748979.00
08/12/2019 06:15,2,0.000,ALERT,212.61,296.66,60.049,1565604904,"201051344000633","174011545737251",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,1383632.2,1383632.2,11885,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604954,748980.00
08/12/2019 06:15,2,0.000,ALERT,212.38,296.66,60.033,1565604904,"201051344000955","174011545737251",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,1411923.2,1411923.2,11870,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604956,748981.00
08/12/2019 06:15,2,0.000,ALERT,212.61,296.36,60.022,1565604904,"201051344000648","174011545737251",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,1396949.3,1396949.3,11855,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565604958,748982.00
08/12/2019 06:15,2,0.000,ALERT,212.83,296.96,60.017,1565604904,"201051344000645","174011545737251",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,1402910.5,1402910.5,11862,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604959,748983.00
08/12/2019 06:15,2,0.000,ALERT,212.38,297.57,60.022,1565604904,"201051344000569","174011545737251",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,1420383.1,1420383.1,11848,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565604961,748984.00
08/12/2019 06:15,2,0.000,ALERT,212.61,296.66,60.033,1565604904,"179051228000119","174011545737251",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,206037.3,206037.3,11963,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565604963,748985.00
08/12/2019 06:30,2,0.000,ALERT,212.16,297.26,60.001,1565605804,"201051344000579","174011545737251",0.00,16.00,0,295.76,308.39,0.0,0.0,0.000,1421880.4,1421880.4,11861,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565605806,748986.00
08/12/2019 06:30,2,0.000,ALERT,212.38,295.76,60.006,1565605804,"201051344001025","174011545737251",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,1407696.5,1407696.5,11853,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565605808,748987.00
08/12/2019 06:30,2,0.000,ALERT,212.61,296.36,60.012,1565605804,"201051344001093","174011545737251",0.00,16.30,0,294.56,297.87,0.0,0.0,0.000,1388969.4,1388969.4,11891,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565605810,748988.00
08/12/2019 06:30,2,0.000,ALERT,211.93,296.36,59.990,1565605804,"201051344000458","174011545737251",0.00,17.00,0,295.46,307.78,0.0,0.0,0.000,1402147.5,1402147.5,11852,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565605811,748989.00
08/12/2019 06:30,2,0.000,ALERT,212.38,296.66,60.017,1565605804,"201051344000890","174011545737251",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,1404255.7,1404255.7,11860,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565605813,748990.00
08/12/2019 06:30,2,0.000,ALERT,212.16,296.66,60.006,1565605804,"201051344000988","174011545737251",0.00,16.00,0,292.76,307.78,0.0,0.0,0.000,1060806.0,1060806.0,11848,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565605815,748991.00
08/12/2019 06:30,2,0.000,ALERT,212.83,296.96,60.006,1565605804,"201051344000582","174011545737251",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,1381128.6,1381128.6,11850,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565605817,748992.00
08/12/2019 06:30,2,0.000,ALERT,211.93,296.96,60.012,1565605804,"201051344000868","174011545737251",0.00,16.00,0,295.76,309.29,0.0,0.0,0.000,1389281.5,1389281.5,11854,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565605819,748993.00
08/12/2019 06:30,2,0.000,ALERT,212.38,296.96,60.012,1565605804,"201051344000576","174011545737251",0.00,16.00,0,295.16,308.69,0.0,0.0,0.000,1404887.5,1404887.5,11883,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565605820,748994.00
08/12/2019 06:30,2,0.000,ALERT,212.16,296.36,60.006,1565605804,"201051344001158","174011545737251",0.00,15.50,0,294.56,307.48,0.0,0.0,0.000,1382405.5,1382405.5,11847,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565605822,748995.00
08/12/2019 06:30,2,0.000,ALERT,212.61,295.76,60.054,1565605804,"201051344000917","174011545737251",0.00,16.70,0,293.06,297.26,0.0,0.0,0.000,1398516.1,1398516.1,11893,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565605824,748996.00
08/12/2019 06:30,2,0.000,ALERT,212.61,295.46,60.006,1565605804,"201051344000417","174011545737251",0.00,15.80,0,293.96,297.26,0.0,0.0,0.000,1101338.4,1101338.4,11887,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565605826,748997.00
08/12/2019 06:30,2,0.000,ALERT,212.83,296.06,60.012,1565605804,"201051344000685","174011545737251",0.00,15.80,0,294.26,297.87,0.0,0.0,0.000,1404248.4,1404248.4,11869,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565605828,748998.00
08/12/2019 06:30,2,0.000,ALERT,212.38,295.16,60.006,1565605804,"201051344000651","174011545737251",0.00,15.30,0,293.96,297.57,0.0,0.0,0.000,1399123.2,1399123.2,11858,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565605830,748999.00
08/12/2019 06:30,2,0.000,ALERT,211.93,296.96,60.049,1565605804,"201051344000594","174011545737251",0.00,16.00,0,295.16,309.89,0.0,0.0,0.000,1408545.2,1408545.2,11858,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565605831,749000.00
08/12/2019 06:30,2,0.000,ALERT,212.16,296.66,60.054,1565605804,"201051344000469","174011545737251",0.00,15.50,0,294.26,307.48,0.0,0.0,0.000,1389060.6,1389060.6,11872,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565605833,749001.00
08/12/2019 06:30,2,0.000,ALERT,212.61,296.36,60.028,1565605804,"201051344000585","174011545737251",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,1415384.0,1415384.0,11849,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565605835,749002.00
08/12/2019 06:30,2,0.000,ALERT,212.83,296.36,60.012,1565605804,"201051344000853","174011545737251",0.00,16.00,0,295.16,307.78,0.0,0.0,0.000,1411695.1,1411695.1,11865,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565605837,749003.00
08/12/2019 06:30,2,0.000,ALERT,212.61,296.06,60.017,1565605804,"201051344001145","174011545737251",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,1413321.6,1413321.6,11887,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565605839,749004.00
08/12/2019 06:30,2,0.000,ALERT,212.61,296.36,60.049,1565605804,"201051344000438","174011545737251",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,1406835.2,1406835.2,11858,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565605841,749005.00
08/12/2019 06:30,2,0.000,ALERT,212.16,296.36,60.012,1565605804,"201051344001135","174011545737251",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,1394807.2,1394807.2,11844,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565605843,749006.00
08/12/2019 06:30,2,0.000,ALERT,212.16,296.96,60.038,1565605804,"201051344000983","174011545737251",0.00,16.30,0,295.46,308.39,0.0,0.0,0.000,1410016.2,1410016.2,11856,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565605845,749007.00
08/12/2019 06:30,2,0.000,ALERT,212.61,296.06,59.990,1565605804,"201051344001203","174011545737251",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,1403038.4,1403038.4,11872,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565605847,749008.00
08/12/2019 06:30,2,0.000,ALERT,212.61,296.96,60.006,1565605804,"201051344001230","174011545737251",0.00,15.50,0,294.86,298.17,0.0,0.0,0.000,1397047.8,1397047.8,11905,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565605848,749009.00
08/12/2019 06:30,2,0.000,ALERT,212.38,296.36,60.054,1565605804,"201051344000646","174011545737251",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,1391152.8,1391152.8,11872,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565605850,749010.00
08/12/2019 06:30,2,0.000,ALERT,212.61,296.36,60.012,1565605804,"201051344000867","174011545737251",0.00,16.70,0,294.56,308.99,0.0,0.0,0.000,1387103.0,1387103.0,11880,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565605852,749011.00
08/12/2019 06:30,2,0.000,ALERT,212.83,296.06,60.006,1565605804,"201051344000633","174011545737251",0.00,15.80,0,293.36,308.69,0.0,0.0,0.000,1383632.2,1383632.2,11887,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565605854,749012.00
08/12/2019 06:30,2,0.000,ALERT,212.16,296.66,60.001,1565605804,"201051344000955","174011545737251",0.00,15.80,0,294.56,297.87,0.0,0.0,0.000,1411923.2,1411923.2,11872,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565605856,749013.00
08/12/2019 06:30,2,0.000,ALERT,212.38,296.06,60.006,1565605804,"201051344000648","174011545737251",0.00,15.80,0,294.86,308.09,0.0,0.0,0.000,1396949.3,1396949.3,11857,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565605857,749014.00
08/12/2019 06:30,2,0.000,ALERT,212.61,296.36,60.012,1565605804,"201051344000645","174011545737251",0.00,16.30,0,295.16,308.39,0.0,0.0,0.000,1402910.5,1402910.5,11864,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565605859,749015.00
08/12/2019 06:30,2,0.000,ALERT,212.38,297.57,60.001,1565605804,"201051344000569","174011545737251",0.00,16.30,0,295.76,308.69,0.0,0.0,0.000,1420383.1,1420383.1,11850,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565605861,749016.00
08/12/2019 06:30,2,0.000,ALERT,212.16,295.76,59.975,1565605804,"179051228000119","174011545737251",0.00,17.80,0,293.36,307.48,0.0,0.0,0.000,206037.3,206037.3,11965,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565605863,749017.00
