ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2019 06:45,2,0.000,ALERT,212.38,297.57,60.054,1565606704,"201051344000579","174011545737251",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,1421880.4,1421880.4,11863,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565606706,749018.00
08/12/2019 06:45,2,0.000,ALERT,212.16,295.46,60.059,1565606704,"201051344001025","174011545737251",0.00,15.00,0,293.36,299.97,0.0,0.0,0.000,1407696.5,1407696.5,11855,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565606708,749019.00
08/12/2019 06:45,2,0.000,ALERT,212.38,296.06,60.033,1565606704,"201051344001093","174011545737251",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,1388969.4,1388969.4,11893,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565606710,749020.00
08/12/2019 06:45,2,0.000,ALERT,212.38,296.96,59.985,1565606704,"201051344000458","174011545737251",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,1402147.5,1402147.5,11854,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565606712,749021.00
08/12/2019 06:45,2,0.000,ALERT,212.16,296.36,60.022,1565606704,"201051344000890","174011545737251",0.00,15.80,0,294.56,300.27,0.0,0.0,0.000,1404255.7,1404255.7,11862,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565606714,749022.00
08/12/2019 06:45,2,0.000,ALERT,212.38,296.96,60.028,1565606704,"201051344000988","174011545737251",0.00,15.80,0,292.46,298.47,0.0,0.0,0.000,1060806.0,1060806.0,11850,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565606716,749023.00
08/12/2019 06:45,2,0.000,ALERT,212.83,296.96,60.028,1565606704,"201051344000582","174011545737251",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,1381128.6,1381128.6,11852,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565606717,749024.00
08/12/2019 06:45,2,0.000,ALERT,212.38,297.57,60.038,1565606704,"201051344000868","174011545737251",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,1389281.5,1389281.5,11856,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565606719,749025.00
08/12/2019 06:45,2,0.000,ALERT,212.83,297.87,60.001,1565606704,"201051344000576","174011545737251",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,1404887.5,1404887.5,11885,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565606721,749026.00
08/12/2019 06:45,2,0.000,ALERT,212.38,296.96,60.022,1565606704,"201051344001158","174011545737251",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,1382405.5,1382405.5,11849,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565606723,749027.00
08/12/2019 06:45,2,0.000,ALERT,212.38,295.46,60.028,1565606704,"201051344000917","174011545737251",0.00,16.00,0,292.46,298.17,0.0,0.0,0.000,1398516.1,1398516.1,11895,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565606725,749028.00
08/12/2019 06:45,2,0.000,ALERT,212.61,295.76,60.033,1565606704,"201051344000417","174011545737251",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,1101338.4,1101338.4,11889,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565606726,749029.00
08/12/2019 06:45,2,0.000,ALERT,212.61,296.06,60.022,1565606704,"201051344000685","174011545737251",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,1404248.4,1404248.4,11871,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565606728,749030.00
08/12/2019 06:45,2,0.000,ALERT,212.38,295.16,59.990,1565606704,"201051344000651","174011545737251",0.00,14.70,0,293.36,298.77,0.0,0.0,0.000,1399123.2,1399123.2,11860,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565606730,749031.00
08/12/2019 06:45,2,0.000,ALERT,212.38,297.57,60.028,1565606704,"201051344000594","174011545737251",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,1408545.2,1408545.2,11860,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565606732,749032.00
08/12/2019 06:45,2,0.000,ALERT,212.61,296.96,60.028,1565606704,"201051344000469","174011545737251",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,1389060.6,1389060.6,11874,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565606734,749033.00
08/12/2019 06:45,2,0.000,ALERT,212.83,296.66,60.017,1565606704,"201051344000585","174011545737251",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,1415384.0,1415384.0,11851,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565606736,749034.00
08/12/2019 06:45,2,0.000,ALERT,213.06,297.26,60.033,1565606704,"201051344000853","174011545737251",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,1411695.1,1411695.1,11867,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565606738,749035.00
08/12/2019 06:45,2,0.000,ALERT,212.83,296.66,60.022,1565606704,"201051344001145","174011545737251",0.00,15.30,0,293.96,300.27,0.0,0.0,0.000,1413321.6,1413321.6,11889,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565606740,749036.00
08/12/2019 06:45,2,0.000,ALERT,212.61,296.36,60.012,1565606704,"201051344000438","174011545737251",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,1406835.2,1406835.2,11860,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565606742,749037.00
08/12/2019 06:45,2,0.000,ALERT,212.16,296.06,60.043,1565606704,"201051344001135","174011545737251",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,1394807.2,1394807.2,11846,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565606744,749038.00
08/12/2019 06:45,2,0.000,ALERT,212.38,297.26,60.017,1565606704,"201051344000983","174011545737251",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,1410016.2,1410016.2,11858,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565606746,749039.00
08/12/2019 06:45,2,0.000,ALERT,212.61,295.76,60.017,1565606704,"201051344001203","174011545737251",0.00,15.50,0,293.96,300.87,0.0,0.0,0.000,1403038.4,1403038.4,11874,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565606747,749040.00
08/12/2019 06:45,2,0.000,ALERT,212.38,296.66,60.022,1565606704,"201051344001230","174011545737251",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,1397047.8,1397047.8,11907,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565606749,749041.00
08/12/2019 06:45,2,0.000,ALERT,212.16,296.06,60.001,1565606704,"201051344000646","174011545737251",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,1391152.8,1391152.8,11874,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565606751,749042.00
08/12/2019 06:45,2,0.000,ALERT,212.61,296.96,60.033,1565606704,"201051344000867","174011545737251",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,1387103.0,1387103.0,11882,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565606753,749043.00
08/12/2019 06:45,2,0.000,ALERT,213.06,296.06,60.022,1565606704,"201051344000633","174011545737251",0.00,15.50,0,292.76,298.17,0.0,0.0,0.000,1383632.2,1383632.2,11889,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565606755,749044.00
08/12/2019 06:45,2,0.000,ALERT,212.16,296.36,60.022,1565606704,"201051344000955","174011545737251",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,1411923.2,1411923.2,11874,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565606756,749045.00
08/12/2019 06:45,2,0.000,ALERT,212.61,296.36,60.033,1565606704,"201051344000648","174011545737251",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,1396949.3,1396949.3,11859,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565606758,749046.00
08/12/2019 06:45,2,0.000,ALERT,212.83,296.96,60.033,1565606704,"201051344000645","174011545737251",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,1402910.5,1402910.5,11866,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565606760,749047.00
08/12/2019 06:45,2,0.000,ALERT,212.61,297.57,60.022,1565606704,"201051344000569","174011545737251",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,1420383.1,1420383.1,11852,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565606762,749048.00
08/12/2019 06:45,2,0.000,ALERT,212.61,296.06,60.022,1565606704,"179051228000119","174011545737251",0.00,17.50,0,292.76,297.87,0.0,0.0,0.000,206037.3,206037.3,11967,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565606764,749049.00
08/12/2019 07:00,2,0.223,ALERT,212.16,338.74,60.033,1565607604,"201051344000579","174011545737251",25.11,16.00,0,295.76,349.56,5.6,3.5,0.004,1421880.7,1421880.7,11865,0,0,0,L,1122011218,1,121.10,121.55,0100,12,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1565607606,749050.00
08/12/2019 07:00,2,0.168,ALERT,212.61,333.33,60.038,1565607604,"201051344001025","174011545737251",26.04,15.30,0,293.36,347.46,4.5,2.4,0.000,1407696.7,1407696.7,11857,0,0,0,L,1122011218,1,121.55,121.55,0100,12,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1565607608,749051.00
08/12/2019 07:00,2,0.199,ALERT,212.83,324.62,60.033,1565607604,"201051344001093","174011545737251",24.45,16.00,0,293.96,333.93,5.0,2.9,0.000,1388969.7,1388969.7,11895,0,0,0,L,1122011218,1,122.01,121.55,0100,15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1565607610,749052.00
08/12/2019 07:00,2,0.162,ALERT,212.38,341.75,60.043,1565607604,"201051344000458","174011545737251",27.21,16.70,0,295.16,342.95,4.5,2.4,0.000,1402147.7,1402147.7,11856,0,0,0,L,1122011218,1,121.33,122.01,0100,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1565607612,749053.00
08/12/2019 07:00,2,0.188,ALERT,212.61,332.73,60.059,1565607604,"201051344000890","174011545737251",26.00,16.00,0,294.26,345.66,5.0,2.9,0.000,1404255.9,1404255.9,11864,0,0,0,L,1122011218,1,122.23,121.10,0100,15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1565607613,749054.00
08/12/2019 07:00,2,0.104,ALERT,212.16,297.87,60.054,1565607604,"201051344000988","174011545737251",19.34,15.80,0,292.76,299.97,2.0,0.1,0.000,1060806.0,1060806.0,11852,0,0,0,L,1122011218,1,120.88,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1565607615,749055.00
08/12/2019 07:00,2,0.156,ALERT,213.29,341.75,60.049,1565607604,"201051344000582","174011545737251",27.21,15.50,0,294.86,342.65,4.3,2.2,0.000,1381128.8,1381128.8,11854,0,0,0,L,1122011218,1,122.01,122.01,0100,13,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1565607617,749056.00
08/12/2019 07:00,2,0.184,ALERT,212.16,334.84,60.054,1565607604,"201051344000868","174011545737251",24.67,16.00,0,295.76,346.86,4.7,2.6,0.000,1389281.7,1389281.7,11858,0,0,0,L,1122011218,1,121.10,122.23,0100,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1565607619,749057.00
08/12/2019 07:00,2,0.182,ALERT,212.61,343.85,60.070,1565607604,"201051344000576","174011545737251",25.11,15.50,0,295.16,344.45,4.7,2.6,0.000,1404887.7,1404887.7,11887,0,0,0,L,1122011218,1,121.33,121.78,0100,12,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1565607621,749058.00
08/12/2019 07:00,2,0.180,ALERT,212.38,334.24,60.054,1565607604,"201051344001158","174011545737251",23.89,15.50,0,294.56,345.36,4.4,2.3,0.000,1382405.7,1382405.7,11851,0,0,0,L,1122011218,1,121.10,121.78,0100,15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1565607623,749059.00
08/12/2019 07:00,2,0.156,ALERT,212.83,332.13,60.059,1565607604,"201051344000917","174011545737251",25.74,16.30,0,292.76,333.33,4.1,2.0,0.000,1398516.2,1398516.2,11897,0,0,0,L,1122011218,1,121.78,121.78,0100,13,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1565607625,749060.00
08/12/2019 07:00,2,0.168,ALERT,212.83,296.36,60.043,1565607604,"201051344000417","174011545737251",19.24,15.50,0,293.36,302.68,3.3,1.3,0.000,1101338.6,1101338.6,11891,0,0,0,L,1122011218,1,121.55,121.78,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565607626,749061.00
08/12/2019 07:00,2,0.176,ALERT,212.83,337.24,60.038,1565607604,"201051344000685","174011545737251",23.48,15.50,0,293.96,338.44,4.2,2.1,0.000,1404248.6,1404248.6,11873,0,0,0,L,1122011218,1,122.46,121.55,0100,12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1565607628,749062.00
08/12/2019 07:00,2,0.201,ALERT,212.83,334.24,60.043,1565607604,"201051344000651","174011545737251",23.85,15.00,0,293.06,347.76,4.9,2.8,0.004,1399123.4,1399123.4,11862,0,0,0,L,1122011218,1,122.23,121.33,0100,12,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1565607630,749063.00
08/12/2019 07:00,2,0.189,ALERT,212.16,334.24,60.022,1565607604,"201051344000594","174011545737251",24.51,16.00,0,294.56,347.46,4.7,2.6,0.004,1408545.4,1408545.4,11862,0,0,0,L,1122011218,1,121.10,121.55,0100,13,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1565607632,749064.00
08/12/2019 07:00,2,0.207,ALERT,212.38,334.24,60.028,1565607604,"201051344000469","174011545737251",24.49,15.50,0,294.26,345.96,5.2,3.0,0.000,1389060.9,1389060.9,11876,0,0,0,L,1122011218,1,120.65,122.23,0100,12,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1565607634,749065.00
08/12/2019 07:00,2,0.184,ALERT,212.61,334.24,60.038,1565607604,"201051344000585","174011545737251",26.94,15.80,0,293.06,346.26,5.1,3.0,0.004,1415384.3,1415384.3,11853,0,0,0,L,1122011218,1,121.33,121.78,0100,12,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1565607636,749066.00
08/12/2019 07:00,2,0.174,ALERT,212.83,336.04,60.070,1565607604,"201051344000853","174011545737251",25.62,15.80,0,295.46,348.66,4.5,2.5,0.004,1411695.2,1411695.2,11869,0,0,0,L,1122011218,1,121.55,122.01,0100,15,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1565607638,749067.00
08/12/2019 07:00,2,0.164,ALERT,212.83,332.73,60.033,1565607604,"201051344001145","174011545737251",24.75,15.30,0,294.56,334.84,4.2,2.1,0.000,1413321.8,1413321.8,11891,0,0,0,L,1122011218,1,121.78,121.55,0100,14,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1565607640,749068.00
08/12/2019 07:00,2,0.201,ALERT,212.61,334.24,60.038,1565607604,"201051344000438","174011545737251",24.95,15.30,0,293.96,350.17,5.1,3.0,0.000,1406835.5,1406835.5,11862,0,0,0,L,1122011218,1,122.01,121.55,0100,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1565607642,749069.00
08/12/2019 07:00,2,0.182,ALERT,212.16,332.43,60.028,1565607604,"201051344001135","174011545737251",27.39,15.50,0,293.96,343.55,5.1,3.0,0.004,1394807.5,1394807.5,11848,0,0,0,L,1122011218,1,121.55,121.33,0100,14,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1565607643,749070.00
08/12/2019 07:00,2,0.176,ALERT,212.38,334.54,60.038,1565607604,"201051344000983","174011545737251",27.25,16.00,0,295.16,346.26,4.9,2.8,0.004,1410016.4,1410016.4,11860,0,0,0,L,1122011218,1,121.10,121.78,0100,15,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1565607645,749071.00
08/12/2019 07:00,2,0.199,ALERT,212.61,333.63,60.001,1565607604,"201051344001203","174011545737251",23.32,15.50,0,293.96,345.66,4.7,2.6,0.000,1403038.7,1403038.7,11876,0,0,0,L,1122011218,1,122.23,121.10,0200,12,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565607647,749072.00
08/12/2019 07:00,2,0.166,ALERT,212.61,340.25,60.022,1565607604,"201051344001230","174011545737251",25.72,15.50,0,293.66,340.55,4.3,2.3,0.000,1397047.9,1397047.9,11909,0,0,0,L,1122011218,1,122.01,121.10,0100,12,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1565607649,749073.00
08/12/2019 07:00,2,0.199,ALERT,212.16,333.63,60.043,1565607604,"201051344000646","174011545737251",24.99,15.50,0,293.06,345.36,5.1,3.0,0.000,1391153.1,1391153.1,11876,0,0,0,L,1122011218,1,121.78,121.10,0100,12,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1565607651,749074.00
08/12/2019 07:00,2,0.191,ALERT,212.38,347.46,60.049,1565607604,"201051344000867","174011545737251",24.45,16.70,0,294.26,348.66,4.8,2.7,0.000,1387103.2,1387103.2,11884,0,0,0,L,1122011218,1,121.55,121.78,0100,14,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1565607653,749075.00
08/12/2019 07:00,2,0.195,ALERT,212.83,349.26,60.033,1565607604,"201051344000633","174011545737251",25.15,15.80,0,293.06,349.86,5.0,2.9,0.000,1383632.4,1383632.4,11891,0,0,0,L,1122011218,1,121.55,122.23,0100,15,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1565607654,749076.00
08/12/2019 07:00,2,0.217,ALERT,212.16,333.33,60.028,1565607604,"201051344000955","174011545737251",24.93,15.80,0,293.66,347.76,5.5,3.4,0.000,1411923.5,1411923.5,11876,0,0,0,L,1122011218,1,121.33,121.33,0200,13,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565607656,749077.00
08/12/2019 07:00,2,0.199,ALERT,212.38,334.24,60.033,1565607604,"201051344000648","174011545737251",24.31,15.50,0,294.56,350.47,4.9,2.8,0.004,1396949.6,1396949.6,11861,0,0,0,L,1122011218,1,120.88,122.01,0100,12,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1565607658,749078.00
08/12/2019 07:00,2,0.172,ALERT,212.61,334.54,59.990,1565607604,"201051344000645","174011545737251",25.84,16.30,0,294.86,349.26,4.5,2.4,0.004,1402910.7,1402910.7,11868,0,0,0,L,1122011218,1,121.55,122.01,0100,13,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1565607660,749079.00
08/12/2019 07:00,2,0.170,ALERT,212.16,333.93,60.038,1565607604,"201051344000569","174011545737251",27.51,16.00,0,295.16,346.26,4.8,2.7,0.004,1420383.4,1420383.4,11854,0,0,0,L,1122011218,1,120.65,122.01,0100,13,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1565607662,749080.00
08/12/2019 07:00,2,0.227,ALERT,212.38,331.53,60.028,1565607604,"179051228000119","174011545737251",26.78,17.50,0,293.06,336.94,6.2,4.0,0.000,206037.8,206037.8,11969,0,0,0,L,46974696,1,121.10,122.46,0000,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565607664,749081.00
08/12/2019 07:15,2,0.291,ACTIVE,211.93,334.54,59.980,1565608504,"201051344000579","174011545737251",28.11,17.30,0,296.06,338.14,8.3,6.1,0.018,1421881.9,1421881.9,11867,0,0,0,L,1122011218,1,120.88,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608505,749082.00
08/12/2019 07:15,2,0.248,ACTIVE,211.48,332.43,59.996,1565608504,"201051344001025","174011545737251",28.11,16.00,0,294.56,337.24,7.1,5.0,0.027,1407697.6,1407697.6,11859,0,0,0,L,1122011218,1,121.10,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608506,749083.00
08/12/2019 07:15,2,0.264,ACTIVE,211.70,333.63,60.012,1565608504,"201051344001093","174011545737251",28.15,17.00,0,294.56,346.26,7.5,5.3,0.018,1388970.7,1388970.7,11897,0,0,0,L,1122011218,1,121.33,120.88,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608507,749084.00
08/12/2019 07:15,2,0.254,ACTIVE,211.93,333.93,59.996,1565608504,"201051344000458","174011545737251",28.27,17.50,0,296.06,342.95,7.3,5.1,0.022,1402148.7,1402148.7,11858,0,0,0,L,1122011218,1,120.88,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608508,749085.00
08/12/2019 07:15,2,0.260,ACTIVE,211.48,332.73,60.001,1565608504,"201051344000890","174011545737251",28.61,16.70,0,295.46,336.64,7.5,5.3,0.018,1404256.9,1404256.9,11866,0,0,0,L,1122011218,1,121.55,120.42,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608509,749086.00
08/12/2019 07:15,2,0.105,ACTIVE,211.70,297.87,59.996,1565608504,"201051344000988","174011545737251",20.61,16.00,0,293.36,299.37,2.2,0.2,0.000,1060806.0,1060806.0,11854,0,0,0,L,1122011218,1,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608510,749087.00
08/12/2019 07:15,2,0.246,ACTIVE,211.93,333.63,59.996,1565608504,"201051344000582","174011545737251",27.77,16.00,0,295.46,342.05,7.0,4.8,0.018,1381129.7,1381129.7,11856,0,0,0,L,1122011218,1,121.55,121.10,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608510,749088.00
08/12/2019 07:15,2,0.266,ACTIVE,211.48,334.54,60.001,1565608504,"201051344000868","174011545737251",27.77,16.70,0,296.36,338.14,7.5,5.3,0.027,1389282.7,1389282.7,11860,0,0,0,L,1122011218,1,120.65,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608511,749089.00
08/12/2019 07:15,2,0.256,ACTIVE,212.16,335.44,60.001,1565608504,"201051344000576","174011545737251",27.97,16.30,0,296.06,344.45,7.2,5.1,0.022,1404888.7,1404888.7,11889,0,0,0,L,1122011218,1,121.10,121.33,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608512,749090.00
08/12/2019 07:15,2,0.250,ACTIVE,211.70,335.14,59.964,1565608504,"201051344001158","174011545737251",27.75,16.30,0,295.16,338.44,7.1,4.9,0.027,1382406.6,1382406.6,11853,0,0,0,L,1122011218,1,120.65,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608513,749091.00
08/12/2019 07:15,2,0.238,ACTIVE,211.70,334.24,60.001,1565608504,"201051344000917","174011545737251",27.69,17.30,0,293.66,350.17,6.7,4.6,0.022,1398517.0,1398517.0,11899,0,0,0,L,1122011218,1,121.33,121.10,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608514,749092.00
08/12/2019 07:15,2,0.293,ACTIVE,211.70,333.63,60.028,1565608504,"201051344000417","174011545737251",18.07,16.30,0,294.26,348.66,5.4,3.3,0.009,1101339.1,1101339.1,11893,0,0,0,L,1122011218,1,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608515,749093.00
08/12/2019 07:15,2,0.232,ACTIVE,211.70,333.93,60.001,1565608504,"201051344000685","174011545737251",27.75,16.30,0,294.86,337.84,6.6,4.4,0.022,1404249.4,1404249.4,11875,0,0,0,L,1122011218,1,122.01,120.88,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608516,749094.00
08/12/2019 07:15,2,0.258,ACTIVE,211.70,333.33,60.006,1565608504,"201051344000651","174011545737251",27.29,15.80,0,294.26,337.54,7.2,5.0,0.027,1399124.4,1399124.4,11864,0,0,0,L,1122011218,1,121.78,120.65,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608517,749095.00
08/12/2019 07:15,2,0.260,ACTIVE,211.70,335.14,59.996,1565608504,"201051344000594","174011545737251",27.97,17.30,0,295.16,337.84,7.4,5.2,0.022,1408546.4,1408546.4,11864,0,0,0,L,1122011218,1,120.88,121.33,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608518,749096.00
08/12/2019 07:15,2,0.270,ACTIVE,211.93,335.14,59.996,1565608504,"201051344000469","174011545737251",27.69,16.00,0,295.16,338.14,7.6,5.4,0.027,1389061.9,1389061.9,11878,0,0,0,L,1122011218,1,120.42,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608519,749097.00
08/12/2019 07:15,2,0.277,ACTIVE,211.70,333.93,59.996,1565608504,"201051344000585","174011545737251",27.91,16.70,0,294.56,338.14,7.8,5.6,0.022,1415385.4,1415385.4,11855,0,0,0,L,1122011218,1,121.10,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608520,749098.00
08/12/2019 07:15,2,0.260,ACTIVE,212.61,336.34,59.996,1565608504,"201051344000853","174011545737251",27.45,16.70,0,295.76,339.34,7.2,5.1,0.022,1411696.2,1411696.2,11871,0,0,0,L,1122011218,1,121.33,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608521,749099.00
08/12/2019 07:15,2,0.234,ACTIVE,211.93,333.63,60.001,1565608504,"201051344001145","174011545737251",27.73,16.00,0,295.16,346.26,6.6,4.5,0.018,1413322.6,1413322.6,11893,0,0,0,L,1122011218,1,121.55,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608522,749100.00
08/12/2019 07:15,2,0.262,ACTIVE,211.70,333.33,59.990,1565608504,"201051344000438","174011545737251",28.35,16.00,0,294.86,337.84,7.5,5.3,0.022,1406836.5,1406836.5,11864,0,0,0,L,1122011218,1,121.55,120.88,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608523,749101.00
08/12/2019 07:15,2,0.266,ACTIVE,211.25,332.13,59.996,1565608504,"201051344001135","174011545737251",28.11,16.30,0,294.86,336.94,7.6,5.4,0.022,1394808.6,1394808.6,11850,0,0,0,L,1122011218,1,121.33,120.65,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608523,749102.00
08/12/2019 07:15,2,0.266,ACTIVE,211.70,334.24,59.996,1565608504,"201051344000983","174011545737251",28.27,17.00,0,296.06,338.14,7.6,5.4,0.022,1410017.5,1410017.5,11862,0,0,0,L,1122011218,1,120.88,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608524,749103.00
08/12/2019 07:15,2,0.256,ACTIVE,211.70,332.73,59.996,1565608504,"201051344001203","174011545737251",27.77,16.30,0,294.56,338.14,7.2,5.1,0.022,1403039.6,1403039.6,11878,0,0,0,L,1122011218,1,121.78,120.65,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608525,749104.00
08/12/2019 07:15,2,0.256,ACTIVE,211.48,332.43,59.996,1565608504,"201051344001230","174011545737251",26.62,16.30,0,295.16,339.95,6.9,4.8,0.018,1397048.8,1397048.8,11911,0,0,0,L,1122011218,1,121.55,120.65,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608526,749105.00
08/12/2019 07:15,2,0.256,ACTIVE,211.25,333.33,60.012,1565608504,"201051344000646","174011545737251",27.81,16.30,0,293.96,336.94,7.2,5.1,0.027,1391154.1,1391154.1,11878,0,0,0,L,1122011218,1,121.55,120.65,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608527,749106.00
08/12/2019 07:15,2,0.266,ACTIVE,212.16,333.63,59.996,1565608504,"201051344000867","174011545737251",27.39,17.30,0,295.16,348.36,7.4,5.2,0.022,1387104.2,1387104.2,11886,0,0,0,L,1122011218,1,121.10,121.33,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608528,749107.00
08/12/2019 07:15,2,0.258,ACTIVE,212.38,336.64,59.990,1565608504,"201051344000633","174011545737251",28.23,16.70,0,293.66,349.86,7.4,5.2,0.022,1383633.4,1383633.4,11893,0,0,0,L,1122011218,1,121.33,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608529,749108.00
08/12/2019 07:15,2,0.275,ACTIVE,211.48,332.73,59.980,1565608504,"201051344000955","174011545737251",28.41,16.70,0,294.56,336.94,7.9,5.7,0.027,1411924.6,1411924.6,11878,0,0,0,L,1122011218,1,120.88,121.10,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608530,749109.00
08/12/2019 07:15,2,0.266,ACTIVE,211.93,334.54,59.964,1565608504,"201051344000648","174011545737251",27.25,16.30,0,294.86,338.14,7.4,5.2,0.022,1396950.6,1396950.6,11863,0,0,0,L,1122011218,1,120.42,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608531,749110.00
08/12/2019 07:15,2,0.248,ACTIVE,212.38,335.44,60.001,1565608504,"201051344000645","174011545737251",27.43,17.30,0,295.46,338.14,6.9,4.7,0.027,1402911.6,1402911.6,11870,0,0,0,L,1122011218,1,121.33,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608532,749111.00
08/12/2019 07:15,2,0.258,ACTIVE,211.93,334.54,59.985,1565608504,"201051344000569","174011545737251",28.21,17.00,0,296.66,337.84,7.4,5.2,0.031,1420384.3,1420384.3,11856,0,0,0,L,1122011218,1,120.42,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608533,749112.00
08/12/2019 07:15,2,0.295,ACTIVE,212.16,338.14,59.990,1565608504,"179051228000119","174011545737251",28.90,18.70,0,293.36,342.35,8.7,6.4,0.018,206039.0,206039.0,11971,0,0,0,L,46974696,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565608534,749113.00
08/12/2019 07:30,2,0.381,ACTIVE,212.38,334.84,60.028,1565609406,"201051344000579","174011545737251",27.31,18.00,0,328.52,339.95,10.6,8.3,0.053,1421883.8,1421883.8,11868,0,0,0,L,1122011218,1,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609408,749114.00
08/12/2019 07:30,2,0.332,ACTIVE,212.83,334.54,60.028,1565609406,"201051344001025","174011545737251",27.93,17.00,0,327.92,339.95,9.4,7.1,0.044,1407699.1,1407699.1,11860,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609409,749115.00
08/12/2019 07:30,2,0.342,ACTIVE,213.06,335.74,60.022,1565609406,"201051344001093","174011545737251",28.65,17.80,0,327.62,339.65,10.0,7.7,0.040,1388972.3,1388972.3,11898,0,0,0,L,1122011218,1,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609409,749116.00
08/12/2019 07:30,2,0.342,ACTIVE,212.38,333.63,60.028,1565609406,"201051344000458","174011545737251",27.59,18.30,0,328.82,339.65,9.6,7.3,0.049,1402150.2,1402150.2,11859,0,0,0,L,1122011218,1,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609410,749117.00
08/12/2019 07:30,2,0.346,ACTIVE,213.06,335.44,60.017,1565609406,"201051344000890","174011545737251",28.35,17.30,0,326.72,339.65,10.0,7.7,0.053,1404258.6,1404258.6,11867,0,0,0,L,1122011218,1,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609411,749118.00
08/12/2019 07:30,2,0.111,ACTIVE,212.38,297.26,60.028,1565609406,"201051344000988","174011545737251",21.07,16.70,0,293.36,299.07,2.4,0.4,0.000,1060806.1,1060806.1,11855,0,0,0,L,1122011218,1,120.65,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609412,749119.00
08/12/2019 07:30,2,0.322,ACTIVE,213.74,336.34,60.049,1565609406,"201051344000582","174011545737251",27.93,17.00,0,327.92,339.65,9.2,6.9,0.040,1381131.2,1381131.2,11857,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609413,749120.00
08/12/2019 07:30,2,0.348,ACTIVE,212.38,334.54,60.070,1565609406,"201051344000868","174011545737251",27.69,17.50,0,328.82,339.95,9.8,7.5,0.044,1389284.3,1389284.3,11861,0,0,0,L,1122011218,1,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609414,749121.00
08/12/2019 07:30,2,0.326,ACTIVE,212.83,335.14,60.022,1565609406,"201051344000576","174011545737251",28.73,17.30,0,329.43,340.55,9.5,7.2,0.044,1404890.2,1404890.2,11890,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609415,749122.00
08/12/2019 07:30,2,0.334,ACTIVE,212.38,334.54,60.028,1565609406,"201051344001158","174011545737251",27.71,17.30,0,329.13,340.25,9.4,7.2,0.049,1382408.1,1382408.1,11854,0,0,0,L,1122011218,1,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609416,749123.00
08/12/2019 07:30,2,0.307,ACTIVE,213.06,335.14,60.022,1565609406,"201051344000917","174011545737251",28.47,17.80,0,326.42,339.65,8.9,6.6,0.040,1398518.4,1398518.4,11900,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609417,749124.00
08/12/2019 07:30,2,0.369,ACTIVE,213.29,334.84,60.028,1565609406,"201051344000417","174011545737251",18.61,17.00,0,309.29,351.97,7.0,4.8,0.027,1101340.1,1101340.1,11894,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609418,749125.00
08/12/2019 07:30,2,0.301,ACTIVE,213.29,336.34,60.006,1565609406,"201051344000685","174011545737251",28.65,17.30,0,327.32,339.65,8.8,6.5,0.044,1404250.7,1404250.7,11876,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609419,749126.00
08/12/2019 07:30,2,0.338,ACTIVE,213.29,335.74,60.017,1565609406,"201051344000651","174011545737251",27.69,16.30,0,327.92,340.25,9.5,7.3,0.044,1399125.9,1399125.9,11865,0,0,0,L,1122011218,1,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609420,749127.00
08/12/2019 07:30,2,0.334,ACTIVE,212.16,334.54,60.022,1565609406,"201051344000594","174011545737251",28.53,17.80,0,327.92,339.95,9.7,7.4,0.049,1408547.9,1408547.9,11865,0,0,0,L,1122011218,1,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609421,749128.00
08/12/2019 07:30,2,0.354,ACTIVE,212.16,334.54,60.028,1565609406,"201051344000469","174011545737251",27.29,17.00,0,327.92,340.25,9.8,7.6,0.049,1389063.5,1389063.5,11879,0,0,0,L,1122011218,1,120.42,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609422,749129.00
08/12/2019 07:30,2,0.359,ACTIVE,213.29,336.34,60.022,1565609406,"201051344000585","174011545737251",27.59,17.30,0,327.62,340.85,10.1,7.8,0.044,1415387.0,1415387.0,11856,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609422,749130.00
08/12/2019 07:30,2,0.332,ACTIVE,213.06,336.04,60.043,1565609406,"201051344000853","174011545737251",28.45,17.50,0,331.23,340.55,9.6,7.3,0.049,1411697.8,1411697.8,11872,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609423,749131.00
08/12/2019 07:30,2,0.316,ACTIVE,213.51,335.44,60.022,1565609406,"201051344001145","174011545737251",27.47,17.00,0,328.82,340.25,8.8,6.6,0.044,1413324.0,1413324.0,11894,0,0,0,L,1122011218,1,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609424,749132.00
08/12/2019 07:30,2,0.352,ACTIVE,213.29,335.74,60.022,1565609406,"201051344000438","174011545737251",27.97,17.00,0,328.52,340.55,10.0,7.8,0.049,1406838.1,1406838.1,11865,0,0,0,L,1122011218,1,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609425,749133.00
08/12/2019 07:30,2,0.357,ACTIVE,212.83,334.24,60.012,1565609406,"201051344001135","174011545737251",27.63,17.30,0,327.32,339.34,10.0,7.8,0.040,1394810.2,1394810.2,11851,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609426,749134.00
08/12/2019 07:30,2,0.352,ACTIVE,212.38,334.24,60.022,1565609406,"201051344000983","174011545737251",27.91,17.80,0,327.92,339.65,10.0,7.7,0.049,1410019.1,1410019.1,11863,0,0,0,L,1122011218,1,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609427,749135.00
08/12/2019 07:30,2,0.334,ACTIVE,213.06,334.24,60.059,1565609406,"201051344001203","174011545737251",28.47,17.00,0,328.22,340.55,9.7,7.4,0.044,1403041.1,1403041.1,11879,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609428,749136.00
08/12/2019 07:30,2,0.324,ACTIVE,213.06,334.84,60.012,1565609406,"201051344001230","174011545737251",27.63,17.00,0,326.42,338.74,9.1,6.9,0.049,1397050.2,1397050.2,11912,0,0,0,L,1122011218,1,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609429,749137.00
08/12/2019 07:30,2,0.342,ACTIVE,212.61,334.54,60.038,1565609406,"201051344000646","174011545737251",27.65,17.30,0,327.32,339.95,9.6,7.3,0.044,1391155.6,1391155.6,11879,0,0,0,L,1122011218,1,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609430,749138.00
08/12/2019 07:30,2,0.344,ACTIVE,212.61,333.93,60.028,1565609406,"201051344000867","174011545737251",27.99,18.00,0,328.22,339.34,9.8,7.5,0.044,1387105.8,1387105.8,11887,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609431,749139.00
08/12/2019 07:30,2,0.344,ACTIVE,212.83,336.34,60.043,1565609406,"201051344000633","174011545737251",27.71,17.30,0,329.43,342.05,9.7,7.4,0.049,1383635.0,1383635.0,11894,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609432,749140.00
08/12/2019 07:30,2,0.373,ACTIVE,212.61,335.14,60.028,1565609406,"201051344000955","174011545737251",28.21,17.30,0,327.02,339.34,10.7,8.4,0.053,1411926.3,1411926.3,11879,0,0,0,L,1122011218,1,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609433,749141.00
08/12/2019 07:30,2,0.344,ACTIVE,212.61,335.14,60.033,1565609406,"201051344000648","174011545737251",27.85,17.30,0,330.03,340.25,9.8,7.5,0.044,1396952.1,1396952.1,11864,0,0,0,L,1122011218,1,120.65,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609434,749142.00
08/12/2019 07:30,2,0.330,ACTIVE,212.61,334.24,60.049,1565609406,"201051344000645","174011545737251",27.67,17.80,0,329.73,339.95,9.3,7.1,0.044,1402913.0,1402913.0,11871,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609434,749143.00
08/12/2019 07:30,2,0.342,ACTIVE,212.38,334.24,60.017,1565609406,"201051344000569","174011545737251",27.79,17.80,0,328.82,339.34,9.7,7.4,0.049,1420385.9,1420385.9,11857,0,0,0,L,1122011218,1,120.65,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609436,749144.00
08/12/2019 07:30,2,0.381,ACTIVE,212.61,337.84,60.022,1565609406,"179051228000119","174011545737251",28.39,19.50,0,324.32,350.17,10.9,8.6,0.044,206040.9,206040.9,11972,0,0,0,L,46974696,1,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565609437,749145.00
08/12/2019 07:45,2,0.537,ACTIVE,211.93,335.44,60.017,1565610305,"201051344000579","174011545737251",28.21,19.00,0,328.22,342.05,15.3,12.9,0.093,1421886.3,1421886.3,11869,0,0,0,L,1122011218,1,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610306,749146.00
08/12/2019 07:45,2,0.479,ACTIVE,213.06,336.04,60.022,1565610305,"201051344001025","174011545737251",29.18,17.80,0,327.32,342.95,14.2,11.7,0.084,1407701.4,1407701.4,11861,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610307,749147.00
08/12/2019 07:45,2,0.553,ACTIVE,213.06,338.14,60.012,1565610305,"201051344001093","174011545737251",29.22,18.70,0,327.62,343.85,16.4,13.9,0.097,1388974.9,1388974.9,11899,0,0,0,L,1122011218,1,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610308,749148.00
08/12/2019 07:45,2,0.463,ACTIVE,211.93,334.84,60.033,1565610305,"201051344000458","174011545737251",28.51,19.30,0,328.22,341.15,13.4,11.0,0.080,1402152.4,1402152.4,11860,0,0,0,L,1122011218,1,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610309,749149.00
08/12/2019 07:45,2,0.547,ACTIVE,213.06,336.94,60.012,1565610305,"201051344000890","174011545737251",27.17,18.30,0,327.62,342.95,15.1,12.7,0.093,1404261.1,1404261.1,11868,0,0,0,L,1122011218,1,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610310,749150.00
08/12/2019 07:45,2,0.113,ACTIVE,211.70,296.66,59.964,1565610305,"201051344000988","174011545737251",21.57,17.30,0,290.65,298.77,2.5,0.5,0.000,1060806.2,1060806.2,11856,0,0,0,L,1122011218,1,120.42,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610311,749151.00
08/12/2019 07:45,2,0.486,ACTIVE,213.51,337.54,60.022,1565610305,"201051344000582","174011545737251",28.03,17.80,0,327.62,342.95,13.8,11.4,0.084,1381133.4,1381133.4,11858,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610312,749152.00
08/12/2019 07:45,2,0.510,ACTIVE,211.93,335.44,60.017,1565610305,"201051344000868","174011545737251",28.37,18.30,0,327.32,341.75,14.7,12.2,0.088,1389286.7,1389286.7,11862,0,0,0,L,1122011218,1,120.65,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610312,749153.00
08/12/2019 07:45,2,0.494,ACTIVE,212.38,336.64,60.017,1565610305,"201051344000576","174011545737251",27.99,18.00,0,328.52,342.35,14.0,11.6,0.088,1404892.5,1404892.5,11891,0,0,0,L,1122011218,1,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610313,749154.00
08/12/2019 07:45,2,0.512,ACTIVE,211.93,335.44,60.017,1565610305,"201051344001158","174011545737251",25.27,18.00,0,327.32,342.05,13.1,10.7,0.084,1382410.3,1382410.3,11855,0,0,0,L,1122011218,1,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610314,749155.00
08/12/2019 07:45,2,0.463,ACTIVE,213.29,337.24,60.001,1565610305,"201051344000917","174011545737251",28.73,18.70,0,326.12,342.95,13.5,11.1,0.080,1398520.5,1398520.5,11901,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610315,749156.00
08/12/2019 07:45,2,0.541,ACTIVE,213.29,336.64,59.990,1565610305,"201051344000417","174011545737251",18.39,17.80,0,327.02,340.25,10.1,7.8,0.057,1101341.6,1101341.6,11895,0,0,0,L,1122011218,1,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610316,749157.00
08/12/2019 07:45,2,0.473,ACTIVE,213.51,338.14,60.022,1565610305,"201051344000685","174011545737251",28.35,18.00,0,327.92,342.95,13.6,11.2,0.084,1404252.9,1404252.9,11877,0,0,0,L,1122011218,1,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610317,749158.00
08/12/2019 07:45,2,0.502,ACTIVE,213.29,337.24,60.017,1565610305,"201051344000651","174011545737251",28.33,17.50,0,327.62,342.95,14.4,12.0,0.084,1399128.2,1399128.2,11866,0,0,0,L,1122011218,1,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610318,749159.00
08/12/2019 07:45,2,0.516,ACTIVE,211.48,335.44,60.001,1565610305,"201051344000594","174011545737251",27.35,18.70,0,326.42,341.15,14.3,11.9,0.084,1408550.3,1408550.3,11866,0,0,0,L,1122011218,1,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610319,749160.00
