ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2019 07:45,2,0.508,ACTIVE,211.93,335.74,60.017,1565610305,"201051344000469","174011545737251",28.80,17.80,0,327.02,342.35,14.8,12.4,0.097,1389066.0,1389066.0,11880,0,0,0,L,1122011218,1,120.42,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610320,749161.00
08/12/2019 07:45,2,0.488,ACTIVE,213.29,337.84,60.012,1565610305,"201051344000585","174011545737251",28.67,18.70,0,327.32,342.65,14.2,11.8,0.084,1415389.4,1415389.4,11857,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610321,749162.00
08/12/2019 07:45,2,0.480,ACTIVE,212.38,336.94,59.990,1565610305,"201051344000853","174011545737251",27.71,18.30,0,329.13,342.65,13.5,11.1,0.084,1411700.0,1411700.0,11873,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610322,749163.00
08/12/2019 07:45,2,0.457,ACTIVE,213.51,337.54,60.012,1565610305,"201051344001145","174011545737251",28.55,17.80,0,328.22,342.95,13.3,10.9,0.075,1413326.0,1413326.0,11895,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610323,749164.00
08/12/2019 07:45,2,0.521,ACTIVE,213.29,337.54,60.012,1565610305,"201051344000438","174011545737251",29.20,18.00,0,327.32,343.85,15.4,13.0,0.097,1406840.6,1406840.6,11866,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610324,749165.00
08/12/2019 07:45,2,0.527,ACTIVE,212.83,336.34,60.017,1565610305,"201051344001135","174011545737251",28.37,18.00,0,326.72,342.65,15.2,12.7,0.088,1394812.7,1394812.7,11852,0,0,0,L,1122011218,1,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610325,749166.00
08/12/2019 07:45,2,0.467,ACTIVE,211.70,333.93,59.985,1565610305,"201051344000983","174011545737251",29.30,18.70,0,327.62,340.55,13.9,11.5,0.080,1410021.4,1410021.4,11864,0,0,0,L,1122011218,1,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610325,749167.00
08/12/2019 07:45,2,0.539,ACTIVE,213.29,336.64,60.028,1565610305,"201051344001203","174011545737251",27.77,17.80,0,327.62,344.45,15.2,12.7,0.102,1403043.6,1403043.6,11880,0,0,0,L,1122011218,1,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610326,749168.00
08/12/2019 07:45,2,0.514,ACTIVE,213.06,336.64,60.017,1565610305,"201051344001230","174011545737251",28.78,18.00,0,326.42,343.25,15.0,12.6,0.093,1397052.5,1397052.5,11913,0,0,0,L,1122011218,1,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610327,749169.00
08/12/2019 07:45,2,0.424,ACTIVE,212.61,336.34,60.006,1565610305,"201051344000646","174011545737251",30.38,18.00,0,326.42,341.45,13.0,10.7,0.071,1391157.8,1391157.8,11880,0,0,0,L,1122011218,1,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610328,749170.00
08/12/2019 07:45,2,0.498,ACTIVE,211.93,334.84,60.028,1565610305,"201051344000867","174011545737251",29.12,19.30,0,327.62,341.45,14.7,12.2,0.088,1387108.1,1387108.1,11888,0,0,0,L,1122011218,1,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610329,749171.00
08/12/2019 07:45,2,0.496,ACTIVE,212.38,337.24,60.070,1565610305,"201051344000633","174011545737251",28.98,18.30,0,327.92,342.95,14.6,12.2,0.093,1383637.4,1383637.4,11895,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610330,749172.00
08/12/2019 07:45,2,0.562,ACTIVE,212.83,337.54,60.065,1565610305,"201051344000955","174011545737251",29.00,18.30,0,326.72,344.15,16.6,14.1,0.110,1411929.0,1411929.0,11880,0,0,0,L,1122011218,1,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610331,749173.00
08/12/2019 07:45,2,0.443,ACTIVE,211.93,335.44,60.022,1565610305,"201051344000648","174011545737251",29.74,17.80,0,328.82,341.75,13.4,11.0,0.075,1396954.4,1396954.4,11865,0,0,0,L,1122011218,1,120.42,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610332,749174.00
08/12/2019 07:45,2,0.482,ACTIVE,212.16,335.44,60.033,1565610305,"201051344000645","174011545737251",28.41,18.70,0,328.52,342.35,13.9,11.5,0.084,1402915.3,1402915.3,11872,0,0,0,L,1122011218,1,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610333,749175.00
08/12/2019 07:45,2,0.492,ACTIVE,211.70,335.14,60.033,1565610305,"201051344000569","174011545737251",27.57,18.70,0,328.22,341.45,13.8,11.4,0.088,1420388.2,1420388.2,11858,0,0,0,L,1122011218,1,120.42,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610334,749176.00
08/12/2019 07:45,2,0.547,ACTIVE,211.93,339.04,60.033,1565610305,"179051228000119","174011545737251",28.37,20.70,0,328.82,344.45,15.8,13.3,0.088,206043.6,206043.6,11973,0,0,0,L,46974696,1,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565610335,749177.00
08/12/2019 08:00,2,0.793,ACTIVE,211.25,336.64,60.038,1565611204,"201051344000579","174011545737251",29.22,19.80,0,318.00,347.76,23.5,20.8,0.168,1421890.4,1421890.4,11870,0,0,0,L,1122011218,1,120.20,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611205,749178.00
08/12/2019 08:00,2,0.768,ACTIVE,211.70,337.84,60.043,1565611204,"201051344001025","174011545737251",29.20,19.00,0,318.61,348.66,22.7,20.0,0.168,1407705.3,1407705.3,11862,0,0,0,L,1122011218,1,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611206,749179.00
08/12/2019 08:00,2,0.867,ACTIVE,212.16,339.65,60.070,1565611204,"201051344001093","174011545737251",29.30,19.50,0,317.70,350.77,25.8,22.9,0.199,1388979.4,1388979.4,11900,0,0,0,L,1122011218,1,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611207,749180.00
08/12/2019 08:00,2,0.707,ACTIVE,211.03,336.64,60.038,1565611204,"201051344000458","174011545737251",29.00,20.00,0,318.30,345.96,20.8,18.2,0.155,1402156.0,1402156.0,11861,0,0,0,L,1122011218,1,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611208,749181.00
08/12/2019 08:00,2,0.814,ACTIVE,211.93,337.24,60.033,1565611204,"201051344000890","174011545737251",29.50,19.50,0,319.51,349.56,24.4,21.6,0.172,1404265.3,1404265.3,11869,0,0,0,L,1122011218,1,121.55,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611209,749182.00
08/12/2019 08:00,2,0.113,ACTIVE,211.03,296.06,60.033,1565611204,"201051344000988","174011545737251",22.05,18.00,0,282.54,297.87,2.5,0.5,0.000,1060806.3,1060806.3,11857,0,0,0,L,1122011218,1,119.97,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611210,749183.00
08/12/2019 08:00,2,0.746,ACTIVE,212.38,338.74,60.043,1565611204,"201051344000582","174011545737251",29.24,19.00,0,318.30,348.66,22.1,19.4,0.159,1381137.2,1381137.2,11859,0,0,0,L,1122011218,1,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611210,749184.00
08/12/2019 08:00,2,0.781,ACTIVE,211.25,337.24,60.070,1565611204,"201051344000868","174011545737251",29.32,19.00,0,318.00,347.46,23.3,20.5,0.164,1389290.7,1389290.7,11863,0,0,0,L,1122011218,1,120.20,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611211,749185.00
08/12/2019 08:00,2,0.746,ACTIVE,211.70,338.44,60.033,1565611204,"201051344000576","174011545737251",28.75,19.00,0,318.30,348.36,21.8,19.1,0.150,1404896.2,1404896.2,11892,0,0,0,L,1122011218,1,120.42,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611212,749186.00
08/12/2019 08:00,2,0.766,ACTIVE,211.25,337.24,60.017,1565611204,"201051344001158","174011545737251",28.82,19.30,0,318.00,347.76,22.4,19.7,0.172,1382414.2,1382414.2,11856,0,0,0,L,1122011218,1,120.20,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611213,749187.00
08/12/2019 08:00,2,0.723,ACTIVE,211.93,338.14,60.059,1565611204,"201051344000917","174011545737251",29.56,20.00,0,318.91,348.36,21.6,19.0,0.159,1398524.2,1398524.2,11902,0,0,0,L,1122011218,1,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611214,749188.00
08/12/2019 08:00,2,0.826,ACTIVE,212.16,335.44,60.038,1565611204,"201051344000417","174011545737251",18.81,19.00,0,319.51,343.85,15.8,13.3,0.102,1101344.2,1101344.2,11896,0,0,0,L,1122011218,1,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611215,749189.00
08/12/2019 08:00,2,0.750,ACTIVE,212.38,339.34,60.038,1565611204,"201051344000685","174011545737251",28.67,19.30,0,318.00,348.36,21.8,19.1,0.164,1404256.6,1404256.6,11878,0,0,0,L,1122011218,1,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611216,749190.00
08/12/2019 08:00,2,0.754,ACTIVE,212.16,338.74,60.022,1565611204,"201051344000651","174011545737251",29.80,18.70,0,317.40,348.96,22.8,20.0,0.172,1399132.2,1399132.2,11867,0,0,0,L,1122011218,1,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611217,749191.00
08/12/2019 08:00,2,0.779,ACTIVE,210.80,337.24,60.028,1565611204,"201051344000594","174011545737251",28.80,19.80,0,316.80,346.26,22.8,20.1,0.172,1408554.2,1408554.2,11867,0,0,0,L,1122011218,1,120.20,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611218,749192.00
08/12/2019 08:00,2,0.791,ACTIVE,211.48,337.84,60.033,1565611204,"201051344000469","174011545737251",28.90,18.70,0,317.10,347.46,23.2,20.4,0.181,1389070.0,1389070.0,11881,0,0,0,L,1122011218,1,119.97,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611219,749193.00
08/12/2019 08:00,2,0.740,ACTIVE,212.38,337.84,60.028,1565611204,"201051344000585","174011545737251",29.26,20.00,0,318.30,347.76,21.9,19.3,0.159,1415393.2,1415393.2,11858,0,0,0,L,1122011218,1,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611220,749194.00
08/12/2019 08:00,2,0.723,ACTIVE,211.93,338.74,60.033,1565611204,"201051344000853","174011545737251",28.88,19.30,0,318.61,347.16,21.2,18.5,0.159,1411703.6,1411703.6,11874,0,0,0,L,1122011218,1,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611221,749195.00
08/12/2019 08:00,2,0.723,ACTIVE,212.16,338.14,60.033,1565611204,"201051344001145","174011545737251",29.04,19.00,0,318.30,348.06,21.3,18.6,0.155,1413329.6,1413329.6,11896,0,0,0,L,1122011218,1,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611222,749196.00
08/12/2019 08:00,2,0.809,ACTIVE,212.16,339.34,60.017,1565611204,"201051344000438","174011545737251",29.60,19.30,0,318.91,350.17,24.3,21.5,0.177,1406844.8,1406844.8,11867,0,0,0,L,1122011218,1,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611223,749197.00
08/12/2019 08:00,2,0.816,ACTIVE,211.70,338.14,59.990,1565611204,"201051344001135","174011545737251",28.96,19.30,0,318.91,348.66,24.0,21.2,0.177,1394816.8,1394816.8,11853,0,0,0,L,1122011218,1,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611224,749198.00
08/12/2019 08:00,2,0.719,ACTIVE,211.48,336.94,60.033,1565611204,"201051344000983","174011545737251",29.56,19.50,0,317.10,345.66,21.5,18.9,0.155,1410025.1,1410025.1,11865,0,0,0,L,1122011218,1,120.42,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611225,749199.00
08/12/2019 08:00,2,0.812,ACTIVE,212.16,338.74,60.028,1565611204,"201051344001203","174011545737251",29.40,19.30,0,318.61,350.77,24.2,21.5,0.190,1403047.7,1403047.7,11881,0,0,0,L,1122011218,1,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611226,749200.00
08/12/2019 08:00,2,0.824,ACTIVE,211.93,337.84,60.022,1565611204,"201051344001230","174011545737251",28.69,20.00,0,319.21,348.96,24.0,21.2,0.181,1397056.6,1397056.6,11914,0,0,0,L,1122011218,1,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611227,749201.00
08/12/2019 08:00,2,0.734,ACTIVE,211.70,338.14,60.012,1565611204,"201051344000646","174011545737251",29.72,19.30,0,324.32,348.66,22.1,19.4,0.159,1391161.4,1391161.4,11881,0,0,0,L,1122011218,1,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611228,749202.00
08/12/2019 08:00,2,0.787,ACTIVE,211.25,336.94,60.017,1565611204,"201051344000867","174011545737251",29.02,20.00,0,318.00,347.16,23.2,20.5,0.172,1387112.2,1387112.2,11889,0,0,0,L,1122011218,1,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611229,749203.00
08/12/2019 08:00,2,0.777,ACTIVE,211.70,338.74,60.012,1565611204,"201051344000633","174011545737251",28.96,19.30,0,316.80,349.86,22.8,20.1,0.168,1383641.4,1383641.4,11896,0,0,0,L,1122011218,1,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611230,749204.00
08/12/2019 08:00,2,0.867,ACTIVE,211.48,338.74,60.022,1565611204,"201051344000955","174011545737251",29.52,19.80,0,319.21,350.17,25.9,23.1,0.194,1411933.6,1411933.6,11881,0,0,0,L,1122011218,1,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611231,749205.00
08/12/2019 08:00,2,0.756,ACTIVE,211.25,337.24,60.012,1565611204,"201051344000648","174011545737251",28.88,18.70,0,318.61,348.06,22.2,19.5,0.168,1396958.2,1396958.2,11866,0,0,0,L,1122011218,1,119.97,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611232,749206.00
08/12/2019 08:00,2,0.756,ACTIVE,211.48,337.24,60.017,1565611204,"201051344000645","174011545737251",28.77,19.50,0,318.91,348.36,22.0,19.3,0.159,1402919.0,1402919.0,11873,0,0,0,L,1122011218,1,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611233,749207.00
08/12/2019 08:00,2,0.738,ACTIVE,211.25,337.24,60.001,1565611204,"201051344000569","174011545737251",29.02,19.50,0,317.70,347.16,21.8,19.1,0.164,1420391.9,1420391.9,11859,0,0,0,L,1122011218,1,119.97,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611233,749208.00
08/12/2019 08:00,2,0.816,ACTIVE,211.48,340.85,60.022,1565611204,"179051228000119","174011545737251",29.40,21.50,0,318.30,349.86,24.3,21.6,0.172,206047.8,206047.8,11974,0,0,0,L,46974696,1,120.42,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565611234,749209.00
08/12/2019 08:15,2,1.203,ACTIVE,211.70,340.85,60.012,1565612104,"201051344000579","174011545737251",29.54,21.30,0,328.22,357.98,36.1,32.9,0.287,1421897.1,1421897.1,11871,0,0,0,L,1122011218,1,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612105,749210.00
08/12/2019 08:15,2,1.176,ACTIVE,212.83,342.35,60.038,1565612104,"201051344001025","174011545737251",29.60,21.00,0,327.92,357.98,35.2,32.1,0.274,1407711.7,1407711.7,11863,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612106,749211.00
08/12/2019 08:15,2,1.299,ACTIVE,213.06,345.06,60.017,1565612104,"201051344001093","174011545737251",29.64,21.30,0,327.32,360.38,39.0,35.8,0.305,1388986.6,1388986.6,11901,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612107,749212.00
08/12/2019 08:15,2,1.100,ACTIVE,211.70,340.25,60.017,1565612104,"201051344000458","174011545737251",29.32,21.30,0,327.32,356.18,32.7,29.6,0.270,1402161.8,1402161.8,11862,0,0,0,L,1122011218,1,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612108,749213.00
08/12/2019 08:15,2,1.252,ACTIVE,212.61,342.95,59.975,1565612104,"201051344000890","174011545737251",29.36,21.50,0,326.72,358.58,37.3,34.0,0.292,1404272.1,1404272.1,11870,0,0,0,L,1122011218,1,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612109,749214.00
08/12/2019 08:15,2,0.117,ACTIVE,211.48,296.66,60.017,1565612104,"201051344000988","174011545737251",22.36,19.30,0,292.16,300.57,2.7,0.6,0.000,1060806.5,1060806.5,11858,0,0,0,L,1122011218,1,119.97,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612110,749215.00
08/12/2019 08:15,2,1.152,ACTIVE,213.29,343.85,60.017,1565612104,"201051344000582","174011545737251",29.14,20.30,0,328.22,357.68,34.0,30.9,0.274,1381143.3,1381143.3,11860,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612111,749216.00
08/12/2019 08:15,2,1.195,ACTIVE,211.70,340.85,60.049,1565612104,"201051344000868","174011545737251",29.38,20.30,0,326.12,357.38,35.6,32.4,0.278,1389297.2,1389297.2,11864,0,0,0,L,1122011218,1,120.20,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612112,749217.00
08/12/2019 08:15,2,1.143,ACTIVE,212.16,342.95,59.964,1565612104,"201051344000576","174011545737251",29.14,19.80,0,328.22,356.78,33.8,30.7,0.283,1404902.3,1404902.3,11893,0,0,0,L,1122011218,1,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612113,749218.00
08/12/2019 08:15,2,1.176,ACTIVE,211.93,341.15,59.985,1565612104,"201051344001158","174011545737251",29.30,20.70,0,326.42,358.28,34.9,31.8,0.283,1382420.5,1382420.5,11857,0,0,0,L,1122011218,1,120.20,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612114,749219.00
08/12/2019 08:15,2,1.156,ACTIVE,213.06,343.25,60.012,1565612104,"201051344000917","174011545737251",29.08,21.50,0,327.62,357.68,34.1,31.0,0.274,1398530.3,1398530.3,11903,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612114,749220.00
08/12/2019 08:15,2,1.221,ACTIVE,212.83,339.95,60.012,1565612104,"201051344000417","174011545737251",19.14,20.70,0,327.62,350.17,23.7,21.0,0.177,1101348.4,1101348.4,11897,0,0,0,L,1122011218,1,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612115,749221.00
08/12/2019 08:15,2,1.162,ACTIVE,213.06,344.15,60.017,1565612104,"201051344000685","174011545737251",29.18,21.00,0,327.02,357.98,34.4,31.2,0.287,1404262.7,1404262.7,11879,0,0,0,L,1122011218,1,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612116,749222.00
08/12/2019 08:15,2,1.193,ACTIVE,213.06,344.15,60.012,1565612104,"201051344000651","174011545737251",29.40,20.00,0,327.92,358.58,35.6,32.4,0.278,1399138.6,1399138.6,11868,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612117,749223.00
08/12/2019 08:15,2,1.180,ACTIVE,211.25,341.15,60.012,1565612104,"201051344000594","174011545737251",29.36,21.30,0,326.12,355.28,35.1,32.0,0.283,1408560.6,1408560.6,11868,0,0,0,L,1122011218,1,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612118,749224.00
08/12/2019 08:15,2,1.188,ACTIVE,211.70,342.05,59.980,1565612104,"201051344000469","174011545737251",29.84,20.00,0,327.32,358.88,36.0,32.8,0.296,1389076.6,1389076.6,11882,0,0,0,L,1122011218,1,119.97,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612119,749225.00
08/12/2019 08:15,2,1.137,ACTIVE,213.06,344.15,60.001,1565612104,"201051344000585","174011545737251",29.52,21.80,0,326.42,357.08,34.0,30.9,0.265,1415399.3,1415399.3,11859,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612120,749226.00
08/12/2019 08:15,2,1.117,ACTIVE,212.38,342.65,60.017,1565612104,"201051344000853","174011545737251",29.50,20.30,0,328.52,356.18,33.4,30.3,0.261,1411709.6,1411709.6,11875,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612121,749227.00
08/12/2019 08:15,2,1.115,ACTIVE,213.06,344.15,60.006,1565612104,"201051344001145","174011545737251",29.22,20.30,0,328.22,356.78,33.0,30.0,0.256,1413335.5,1413335.5,11897,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612122,749228.00
08/12/2019 08:15,2,1.230,ACTIVE,212.83,344.15,60.022,1565612104,"201051344000438","174011545737251",29.80,21.00,0,328.52,359.18,37.1,33.9,0.296,1406851.6,1406851.6,11868,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612123,749229.00
08/12/2019 08:15,2,1.195,ACTIVE,212.83,342.95,60.012,1565612104,"201051344001135","174011545737251",29.78,21.00,0,327.92,357.98,36.1,32.9,0.274,1394823.5,1394823.5,11854,0,0,0,L,1122011218,1,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612124,749230.00
08/12/2019 08:15,2,1.121,ACTIVE,211.70,340.55,60.012,1565612104,"201051344000983","174011545737251",29.64,20.70,0,326.42,355.58,33.7,30.6,0.265,1410031.2,1410031.2,11866,0,0,0,L,1122011218,1,120.42,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612125,749231.00
08/12/2019 08:15,2,1.242,ACTIVE,213.06,344.15,60.017,1565612104,"201051344001203","174011545737251",29.68,20.70,0,327.92,360.38,37.4,34.1,0.301,1403054.6,1403054.6,11882,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612126,749232.00
08/12/2019 08:15,2,1.240,ACTIVE,212.83,343.85,60.012,1565612104,"201051344001230","174011545737251",29.32,22.30,0,327.92,358.28,36.8,33.6,0.296,1397063.4,1397063.4,11915,0,0,0,L,1122011218,1,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612127,749233.00
08/12/2019 08:15,2,1.164,ACTIVE,212.61,343.55,60.022,1565612104,"201051344000646","174011545737251",29.44,20.30,0,327.62,357.38,34.7,31.6,0.278,1391167.7,1391167.7,11882,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612127,749234.00
08/12/2019 08:15,2,1.203,ACTIVE,211.70,340.55,60.017,1565612104,"201051344000867","174011545737251",29.18,21.50,0,327.32,356.78,35.5,32.4,0.278,1387118.7,1387118.7,11890,0,0,0,L,1122011218,1,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612128,749235.00
08/12/2019 08:15,2,1.186,ACTIVE,212.16,341.75,60.017,1565612104,"201051344000633","174011545737251",29.38,20.70,0,325.22,357.98,35.3,32.1,0.296,1383647.7,1383647.7,11897,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612129,749236.00
08/12/2019 08:15,2,1.311,ACTIVE,212.38,344.15,59.996,1565612104,"201051344000955","174011545737251",29.50,21.30,0,327.62,359.78,39.2,35.9,0.301,1411940.9,1411940.9,11882,0,0,0,L,1122011218,1,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612130,749237.00
08/12/2019 08:15,2,1.158,ACTIVE,211.93,340.55,60.017,1565612104,"201051344000648","174011545737251",29.02,20.00,0,327.62,357.68,34.1,31.0,0.278,1396964.4,1396964.4,11867,0,0,0,L,1122011218,1,120.20,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612131,749238.00
08/12/2019 08:15,2,1.170,ACTIVE,212.16,340.85,60.012,1565612104,"201051344000645","174011545737251",29.06,20.70,0,327.92,357.68,34.5,31.4,0.274,1402925.3,1402925.3,11874,0,0,0,L,1122011218,1,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612132,749239.00
08/12/2019 08:15,2,1.129,ACTIVE,211.70,341.15,60.017,1565612104,"201051344000569","174011545737251",29.32,20.30,0,327.92,357.08,33.6,30.5,0.270,1420398.0,1420398.0,11860,0,0,0,L,1122011218,1,119.97,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612133,749240.00
08/12/2019 08:15,2,1.211,ACTIVE,211.93,345.66,60.006,1565612104,"179051228000119","174011545737251",30.14,22.30,0,327.92,358.88,37.0,33.8,0.292,206054.7,206054.7,11975,0,0,0,L,46974696,1,120.65,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565612134,749241.00
08/12/2019 08:30,2,1.641,ACTIVE,212.16,345.96,59.996,1565613004,"201051344000579","174011545737251",29.94,23.30,0,327.02,366.10,49.8,46.1,0.402,1421906.9,1421906.9,11872,0,0,0,L,1122011218,1,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613005,749242.00
08/12/2019 08:30,2,1.660,ACTIVE,213.29,346.26,60.022,1565613004,"201051344001025","174011545737251",29.40,23.00,0,329.13,367.60,49.5,45.8,0.389,1407721.3,1407721.3,11864,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613006,749243.00
08/12/2019 08:30,2,1.773,ACTIVE,213.29,349.86,60.033,1565613004,"201051344001093","174011545737251",29.58,22.80,0,329.13,370.60,53.1,49.3,0.429,1388997.2,1388997.2,11902,0,0,0,L,1122011218,1,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613007,749244.00
08/12/2019 08:30,2,1.557,ACTIVE,212.16,345.06,60.033,1565613004,"201051344000458","174011545737251",29.42,22.80,0,328.22,364.59,46.5,42.9,0.393,1402170.9,1402170.9,11863,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613008,749245.00
08/12/2019 08:30,2,1.734,ACTIVE,212.83,347.16,60.028,1565613004,"201051344000890","174011545737251",29.34,23.30,0,328.22,368.80,51.6,47.8,0.407,1404282.3,1404282.3,11871,0,0,0,L,1122011218,1,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613009,749246.00
08/12/2019 08:30,2,0.115,ACTIVE,212.16,299.07,60.070,1565613004,"201051344000988","174011545737251",22.50,20.70,0,293.06,300.87,2.6,0.6,0.000,1060806.6,1060806.6,11859,0,0,0,L,1122011218,1,120.42,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613010,749247.00
08/12/2019 08:30,2,1.625,ACTIVE,213.74,348.36,60.033,1565613004,"201051344000582","174011545737251",29.12,22.30,0,329.43,367.90,48.0,44.4,0.393,1381152.7,1381152.7,11861,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613011,749248.00
08/12/2019 08:30,2,1.678,ACTIVE,211.93,346.56,60.033,1565613004,"201051344000868","174011545737251",29.12,21.80,0,327.32,367.60,49.5,45.8,0.402,1389306.9,1389306.9,11865,0,0,0,L,1122011218,1,120.42,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613011,749249.00
08/12/2019 08:30,2,1.600,ACTIVE,212.38,347.46,60.028,1565613004,"201051344000576","174011545737251",29.40,21.50,0,327.32,366.40,47.6,44.1,0.398,1404911.6,1404911.6,11894,0,0,0,L,1122011218,1,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613012,749250.00
08/12/2019 08:30,2,1.660,ACTIVE,212.16,346.56,60.022,1565613004,"201051344001158","174011545737251",28.98,22.50,0,327.62,366.10,48.8,45.2,0.407,1382430.1,1382430.1,11858,0,0,0,L,1122011218,1,120.42,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613013,749251.00
08/12/2019 08:30,2,1.629,ACTIVE,213.29,348.66,60.033,1565613004,"201051344000917","174011545737251",29.12,23.00,0,327.92,367.90,48.1,44.5,0.389,1398539.7,1398539.7,11904,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613014,749252.00
08/12/2019 08:30,2,1.674,ACTIVE,213.06,343.25,60.028,1565613004,"201051344000417","174011545737251",19.38,22.50,0,329.43,356.78,32.9,29.8,0.261,1101354.7,1101354.7,11898,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613015,749253.00
08/12/2019 08:30,2,1.623,ACTIVE,213.29,348.96,60.017,1565613004,"201051344000685","174011545737251",29.52,22.50,0,328.82,368.20,48.6,45.0,0.420,1404272.2,1404272.2,11880,0,0,0,L,1122011218,1,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613016,749254.00
08/12/2019 08:30,2,1.684,ACTIVE,213.29,348.36,60.043,1565613004,"201051344000651","174011545737251",29.16,22.00,0,330.03,368.50,49.7,46.1,0.407,1399148.4,1399148.4,11869,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613017,749255.00
08/12/2019 08:30,2,1.639,ACTIVE,211.48,345.06,60.028,1565613004,"201051344000594","174011545737251",29.52,22.80,0,326.42,369.40,49.0,45.4,0.407,1408570.2,1408570.2,11869,0,0,0,L,1122011218,1,120.42,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613018,749256.00
08/12/2019 08:30,2,1.668,ACTIVE,212.38,346.26,59.996,1565613004,"201051344000469","174011545737251",29.56,21.80,0,327.02,367.60,50.0,46.3,0.429,1389086.4,1389086.4,11883,0,0,0,L,1122011218,1,120.20,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613019,749257.00
08/12/2019 08:30,2,1.605,ACTIVE,213.29,348.36,60.022,1565613004,"201051344000585","174011545737251",29.60,23.50,0,330.03,367.00,48.1,44.5,0.389,1415408.7,1415408.7,11860,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613020,749258.00
08/12/2019 08:30,2,1.598,ACTIVE,212.83,347.16,60.033,1565613004,"201051344000853","174011545737251",29.20,22.30,0,329.13,365.80,47.3,43.7,0.384,1411718.8,1411718.8,11876,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613021,749259.00
08/12/2019 08:30,2,1.562,ACTIVE,213.29,347.46,60.017,1565613004,"201051344001145","174011545737251",29.76,22.30,0,330.63,367.00,47.1,43.6,0.380,1413344.7,1413344.7,11898,0,0,0,L,1122011218,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613022,749260.00
08/12/2019 08:30,2,1.682,ACTIVE,213.29,348.36,60.022,1565613004,"201051344000438","174011545737251",30.16,22.80,0,328.82,369.40,51.4,47.7,0.415,1406861.8,1406861.8,11869,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613023,749261.00
08/12/2019 08:30,2,1.686,ACTIVE,213.06,347.46,60.017,1565613004,"201051344001135","174011545737251",29.44,22.50,0,328.82,368.20,50.3,46.6,0.402,1394833.4,1394833.4,11855,0,0,0,L,1122011218,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613024,749262.00
08/12/2019 08:30,2,1.594,ACTIVE,211.93,345.06,60.028,1565613004,"201051344000983","174011545737251",29.46,22.30,0,327.62,365.80,47.5,44.0,0.402,1410040.5,1410040.5,11867,0,0,0,L,1122011218,1,120.65,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613025,749263.00
08/12/2019 08:30,2,1.748,ACTIVE,213.29,348.06,60.033,1565613004,"201051344001203","174011545737251",29.34,22.50,0,330.63,370.60,52.0,48.2,0.429,1403064.8,1403064.8,11883,0,0,0,L,1122011218,1,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613026,749264.00
08/12/2019 08:30,2,1.703,ACTIVE,213.06,347.76,60.033,1565613004,"201051344001230","174011545737251",29.62,24.30,0,325.82,368.20,51.1,47.4,0.424,1397073.5,1397073.5,11916,0,0,0,L,1122011218,1,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613027,749265.00
08/12/2019 08:30,2,1.621,ACTIVE,212.61,347.76,60.028,1565613004,"201051344000646","174011545737251",29.66,22.30,0,327.62,367.30,48.7,45.1,0.402,1391177.2,1391177.2,11883,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613028,749266.00
08/12/2019 08:30,2,1.668,ACTIVE,212.16,344.76,60.033,1565613004,"201051344000867","174011545737251",29.40,23.50,0,326.72,367.30,49.7,46.0,0.393,1387128.4,1387128.4,11891,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613029,749267.00
08/12/2019 08:30,2,1.660,ACTIVE,212.38,347.46,60.028,1565613004,"201051344000633","174011545737251",29.22,22.30,0,324.92,367.90,49.2,45.5,0.420,1383657.4,1383657.4,11898,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613029,749268.00
08/12/2019 08:30,2,1.801,ACTIVE,212.83,348.66,60.033,1565613004,"201051344000955","174011545737251",29.48,23.00,0,326.12,369.10,53.8,50.0,0.446,1411951.5,1411951.5,11883,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613030,749269.00
08/12/2019 08:30,2,1.615,ACTIVE,212.16,345.96,60.028,1565613004,"201051344000648","174011545737251",29.16,21.50,0,327.92,366.10,47.8,44.2,0.393,1396973.7,1396973.7,11868,0,0,0,L,1122011218,1,120.42,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613031,749270.00
08/12/2019 08:30,2,1.639,ACTIVE,212.61,346.86,60.033,1565613004,"201051344000645","174011545737251",29.18,22.00,0,327.92,366.70,48.5,44.9,0.398,1402934.8,1402934.8,11875,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613032,749271.00
08/12/2019 08:30,2,1.596,ACTIVE,212.16,346.26,60.033,1565613004,"201051344000569","174011545737251",29.34,21.80,0,327.62,365.49,47.5,43.9,0.393,1420407.3,1420407.3,11861,0,0,0,L,1122011218,1,120.20,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613033,749272.00
08/12/2019 08:30,2,1.699,ACTIVE,212.38,350.77,59.985,1565613004,"179051228000119","174011545737251",29.72,23.80,0,328.82,370.00,51.2,47.5,0.424,206064.8,206064.8,11976,0,0,0,L,46974696,1,120.65,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613034,749273.00
08/12/2019 08:45,2,2.160,ACTIVE,213.51,352.57,60.022,1565613904,"201051344000579","174011545737251",29.44,26.00,0,326.42,382.63,64.4,60.2,0.526,1421920.2,1421920.2,11873,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613906,749274.00
08/12/2019 08:45,2,2.152,ACTIVE,213.74,351.97,60.022,1565613904,"201051344001025","174011545737251",29.50,26.00,0,330.33,380.82,64.4,60.2,0.504,1407734.6,1407734.6,11865,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613907,749275.00
08/12/2019 08:45,2,2.275,ACTIVE,213.74,354.37,60.012,1565613904,"201051344001093","174011545737251",29.36,25.30,0,330.33,383.23,67.7,63.5,0.548,1389011.3,1389011.3,11903,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613908,749276.00
08/12/2019 08:45,2,2.061,ACTIVE,213.51,351.97,60.017,1565613904,"201051344000458","174011545737251",29.08,24.50,0,327.32,380.52,60.8,56.7,0.517,1402183.3,1402183.3,11864,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613908,749277.00
08/12/2019 08:45,2,2.234,ACTIVE,213.29,352.87,60.012,1565613904,"201051344000890","174011545737251",29.10,25.80,0,326.72,379.02,65.8,61.6,0.535,1404296.0,1404296.0,11872,0,0,0,L,1122011218,1,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613910,749278.00
08/12/2019 08:45,2,0.107,ACTIVE,213.51,306.58,60.017,1565613904,"201051344000988","174011545737251",22.42,22.00,0,294.56,321.91,2.5,0.5,0.000,1060806.7,1060806.7,11860,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613911,749279.00
08/12/2019 08:45,2,2.129,ACTIVE,214.19,353.17,60.017,1565613904,"201051344000582","174011545737251",28.86,23.80,0,331.23,380.52,62.2,58.1,0.521,1381165.5,1381165.5,11862,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613912,749280.00
08/12/2019 08:45,2,2.160,ACTIVE,213.29,352.87,60.017,1565613904,"201051344000868","174011545737251",29.30,23.50,0,325.52,378.42,64.1,59.9,0.517,1389320.2,1389320.2,11866,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613913,749281.00
08/12/2019 08:45,2,2.107,ACTIVE,213.96,354.07,60.006,1565613904,"201051344000576","174011545737251",29.08,23.00,0,325.82,378.42,62.1,58.0,0.517,1404924.4,1404924.4,11895,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613913,749282.00
08/12/2019 08:45,2,2.146,ACTIVE,213.74,351.97,60.012,1565613904,"201051344001158","174011545737251",29.20,24.80,0,326.72,382.93,63.5,59.4,0.517,1382443.1,1382443.1,11859,0,0,0,L,1122011218,1,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613914,749283.00
08/12/2019 08:45,2,2.123,ACTIVE,213.74,353.17,60.043,1565613904,"201051344000917","174011545737251",29.10,24.80,0,327.92,380.22,62.6,58.5,0.526,1398552.6,1398552.6,11905,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613915,749284.00
08/12/2019 08:45,2,2.199,ACTIVE,213.51,347.16,60.012,1565613904,"201051344000417","174011545737251",18.91,24.50,0,330.03,363.99,42.1,38.7,0.345,1101363.3,1101363.3,11899,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613916,749285.00
08/12/2019 08:45,2,2.129,ACTIVE,213.51,352.57,60.022,1565613904,"201051344000685","174011545737251",29.26,24.30,0,329.13,378.12,63.1,59.0,0.548,1404285.2,1404285.2,11881,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613917,749286.00
08/12/2019 08:45,2,2.176,ACTIVE,213.96,353.77,60.049,1565613904,"201051344000651","174011545737251",29.32,24.00,0,331.83,382.33,64.6,60.5,0.530,1399161.7,1399161.7,11870,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613918,749287.00
08/12/2019 08:45,2,2.172,ACTIVE,212.83,351.37,60.022,1565613904,"201051344000594","174011545737251",28.86,24.80,0,326.42,382.33,63.5,59.3,0.530,1408583.3,1408583.3,11870,0,0,0,L,1122011218,1,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613919,749288.00
08/12/2019 08:45,2,2.188,ACTIVE,213.74,353.77,60.017,1565613904,"201051344000469","174011545737251",29.14,23.50,0,325.82,385.03,64.6,60.4,0.552,1389099.7,1389099.7,11884,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613920,749289.00
08/12/2019 08:45,2,2.107,ACTIVE,213.96,352.57,60.017,1565613904,"201051344000585","174011545737251",29.50,26.00,0,330.63,378.12,63.0,58.9,0.521,1415421.6,1415421.6,11861,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613921,749290.00
08/12/2019 08:45,2,2.068,ACTIVE,213.96,353.77,60.017,1565613904,"201051344000853","174011545737251",29.58,24.80,0,323.41,380.22,62.0,57.9,0.504,1411731.5,1411731.5,11877,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613922,749291.00
08/12/2019 08:45,2,2.084,ACTIVE,213.51,351.97,60.017,1565613904,"201051344001145","174011545737251",29.20,24.00,0,330.93,377.22,61.6,57.6,0.517,1413357.3,1413357.3,11899,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613923,749292.00
08/12/2019 08:45,2,2.197,ACTIVE,213.74,352.87,60.022,1565613904,"201051344000438","174011545737251",29.66,25.50,0,329.43,381.73,66.0,61.8,0.530,1406875.5,1406875.5,11870,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613924,749293.00
08/12/2019 08:45,2,2.188,ACTIVE,213.51,353.17,60.022,1565613904,"201051344001135","174011545737251",29.28,24.50,0,328.22,381.73,64.8,60.7,0.526,1394846.8,1394846.8,11856,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613925,749294.00
08/12/2019 08:45,2,2.088,ACTIVE,213.51,352.27,60.022,1565613904,"201051344000983","174011545737251",29.48,24.30,0,325.52,381.73,62.3,58.2,0.521,1410053.2,1410053.2,11868,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613926,749295.00
08/12/2019 08:45,2,2.266,ACTIVE,213.74,353.77,60.022,1565613904,"201051344001203","174011545737251",29.00,25.00,0,330.33,381.12,66.6,62.3,0.561,1403078.6,1403078.6,11884,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613927,749296.00
08/12/2019 08:45,2,2.215,ACTIVE,213.29,352.57,60.043,1565613904,"201051344001230","174011545737251",29.24,26.80,0,325.82,379.02,65.6,61.4,0.544,1397087.1,1397087.1,11917,0,0,0,L,1122011218,1,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613928,749297.00
08/12/2019 08:45,2,2.143,ACTIVE,213.06,352.87,60.022,1565613904,"201051344000646","174011545737251",29.18,24.30,0,326.42,377.82,63.3,59.2,0.535,1391190.3,1391190.3,11884,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613929,749298.00
08/12/2019 08:45,2,2.176,ACTIVE,213.51,351.07,60.017,1565613904,"201051344000867","174011545737251",29.10,26.00,0,326.12,382.33,64.2,60.0,0.513,1387141.7,1387141.7,11892,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613930,749299.00
08/12/2019 08:45,2,2.174,ACTIVE,213.51,354.07,60.028,1565613904,"201051344000633","174011545737251",28.98,24.30,0,327.32,381.73,63.8,59.7,0.544,1383670.6,1383670.6,11899,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613931,749300.00
08/12/2019 08:45,2,2.334,ACTIVE,213.29,352.87,60.012,1565613904,"201051344000955","174011545737251",28.94,25.50,0,327.02,382.03,68.4,64.1,0.570,1411965.8,1411965.8,11884,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613931,749301.00
08/12/2019 08:45,2,2.076,ACTIVE,213.51,352.27,60.022,1565613904,"201051344000648","174011545737251",29.48,23.50,0,327.62,381.42,62.0,57.9,0.521,1396986.5,1396986.5,11869,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613932,749302.00
