ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2019 08:45,2,2.145,ACTIVE,213.74,353.17,60.028,1565613904,"201051344000645","174011545737251",29.06,23.80,0,327.62,384.43,63.2,59.0,0.517,1402947.7,1402947.7,11876,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613933,749303.00
08/12/2019 08:45,2,2.059,ACTIVE,213.51,352.87,60.022,1565613904,"201051344000569","174011545737251",29.74,23.30,0,326.72,380.82,62.0,57.9,0.521,1420420.0,1420420.0,11862,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613934,749304.00
08/12/2019 08:45,2,2.199,ACTIVE,213.51,357.08,60.022,1565613904,"179051228000119","174011545737251",29.58,25.30,0,327.92,386.53,65.9,61.7,0.561,206078.4,206078.4,11977,0,0,0,L,46974696,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565613935,749305.00
08/12/2019 09:00,2,2.662,ACTIVE,214.19,357.68,59.996,1565614804,"201051344000579","174011545737251",29.10,29.00,0,330.63,387.74,78.5,73.9,0.645,1421936.9,1421936.9,11874,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614805,749306.00
08/12/2019 09:00,2,2.695,ACTIVE,214.19,356.18,59.980,1565614804,"201051344001025","174011545737251",28.92,29.50,0,331.83,387.44,79.0,74.3,0.628,1407751.3,1407751.3,11866,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614806,749307.00
08/12/2019 09:00,2,2.809,ACTIVE,214.41,347.16,59.996,1565614804,"201051344001093","174011545737251",28.88,28.00,0,330.93,389.54,82.2,77.4,0.380,1389028.8,1389028.8,11904,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614807,749308.00
08/12/2019 09:00,2,2.592,ACTIVE,214.41,356.48,59.996,1565614804,"201051344000458","174011545737251",28.55,26.50,0,332.73,387.14,75.0,70.4,0.641,1402199.2,1402199.2,11865,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614808,749309.00
08/12/2019 09:00,2,2.766,ACTIVE,213.96,344.45,60.001,1565614804,"201051344000890","174011545737251",28.67,28.30,0,329.43,389.24,80.3,75.5,0.362,1404313.1,1404313.1,11873,0,0,0,L,1122011218,1,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614809,749310.00
08/12/2019 09:00,2,0.104,ACTIVE,214.41,312.29,59.975,1565614804,"201051344000988","174011545737251",22.28,24.30,0,297.26,316.20,2.4,0.4,0.000,1060806.8,1060806.8,11861,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614810,749311.00
08/12/2019 09:00,2,2.604,ACTIVE,214.87,357.98,59.996,1565614804,"201051344000582","174011545737251",29.06,25.80,0,331.83,388.04,76.7,72.1,0.645,1381181.8,1381181.8,11863,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614811,749312.00
08/12/2019 09:00,2,2.699,ACTIVE,214.19,356.78,59.985,1565614804,"201051344000868","174011545737251",28.63,25.50,0,330.93,387.74,78.3,73.7,0.636,1389336.8,1389336.8,11867,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614812,749313.00
08/12/2019 09:00,2,2.611,ACTIVE,215.32,358.58,59.980,1565614804,"201051344000576","174011545737251",28.88,25.30,0,332.13,388.94,76.4,71.8,0.636,1404940.6,1404940.6,11896,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614813,749314.00
08/12/2019 09:00,2,2.670,ACTIVE,215.09,357.68,59.990,1565614804,"201051344001158","174011545737251",28.69,27.80,0,332.13,388.04,77.6,73.0,0.636,1382459.6,1382459.6,11860,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614814,749315.00
08/12/2019 09:00,2,2.609,ACTIVE,215.09,357.08,59.990,1565614804,"201051344000917","174011545737251",29.22,27.00,0,331.53,387.74,77.2,72.6,0.632,1398569.0,1398569.0,11906,0,0,0,L,1122011218,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614815,749316.00
08/12/2019 09:00,2,2.688,ACTIVE,214.87,350.77,59.980,1565614804,"201051344000417","174011545737251",18.91,27.80,0,330.33,371.51,51.5,47.8,0.420,1101374.1,1101374.1,11900,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614816,749317.00
08/12/2019 09:00,2,2.666,ACTIVE,214.87,358.28,59.990,1565614804,"201051344000685","174011545737251",28.78,26.30,0,330.03,387.44,77.8,73.1,0.672,1404301.7,1404301.7,11882,0,0,0,L,1122011218,1,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614817,749318.00
08/12/2019 09:00,2,2.701,ACTIVE,215.32,358.88,59.996,1565614804,"201051344000651","174011545737251",28.96,26.00,0,332.13,389.54,79.2,74.5,0.658,1399178.5,1399178.5,11871,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614818,749319.00
08/12/2019 09:00,2,2.682,ACTIVE,213.96,357.08,59.996,1565614804,"201051344000594","174011545737251",28.75,27.30,0,325.52,387.14,78.0,73.4,0.645,1408599.9,1408599.9,11871,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614818,749320.00
08/12/2019 09:00,2,2.729,ACTIVE,215.09,359.18,59.996,1565614804,"201051344000469","174011545737251",28.55,25.80,0,330.63,389.84,79.0,74.3,0.681,1389116.5,1389116.5,11885,0,0,0,L,1122011218,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614819,749321.00
08/12/2019 09:00,2,2.670,ACTIVE,215.32,358.58,60.001,1565614804,"201051344000585","174011545737251",28.65,28.50,0,332.13,388.04,77.5,72.9,0.645,1415438.0,1415438.0,11862,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614820,749322.00
08/12/2019 09:00,2,2.613,ACTIVE,215.77,358.88,60.001,1565614804,"201051344000853","174011545737251",28.86,27.00,0,318.30,396.75,76.4,71.8,0.632,1411747.7,1411747.7,11878,0,0,0,L,1122011218,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614821,749323.00
08/12/2019 09:00,2,2.596,ACTIVE,214.64,356.78,59.996,1565614804,"201051344001145","174011545737251",29.00,26.00,0,331.83,387.14,76.3,71.8,0.636,1413373.5,1413373.5,11900,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614822,749324.00
08/12/2019 09:00,2,2.723,ACTIVE,215.09,347.16,60.001,1565614804,"201051344000438","174011545737251",29.26,28.00,0,331.23,392.55,80.7,76.0,0.380,1406892.7,1406892.7,11871,0,0,0,L,1122011218,1,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614823,749325.00
08/12/2019 09:00,2,2.711,ACTIVE,214.87,357.38,59.996,1565614804,"201051344001135","174011545737251",28.88,26.80,0,331.53,388.04,79.3,74.7,0.650,1394863.7,1394863.7,11857,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614824,749326.00
08/12/2019 09:00,2,2.629,ACTIVE,214.87,358.58,60.001,1565614804,"201051344000983","174011545737251",28.80,26.80,0,324.02,387.44,76.6,72.0,0.641,1410069.5,1410069.5,11869,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614825,749327.00
08/12/2019 09:00,2,2.787,ACTIVE,215.32,346.56,60.006,1565614804,"201051344001203","174011545737251",28.84,28.00,0,331.83,389.54,81.4,76.7,0.376,1403095.9,1403095.9,11885,0,0,0,L,1122011218,1,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614826,749328.00
08/12/2019 09:00,2,2.721,ACTIVE,214.41,345.36,59.990,1565614804,"201051344001230","174011545737251",29.10,29.50,0,329.13,387.44,80.1,75.4,0.380,1397104.1,1397104.1,11918,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614827,749329.00
08/12/2019 09:00,2,2.646,ACTIVE,214.19,357.08,60.001,1565614804,"201051344000646","174011545737251",29.00,26.50,0,330.63,387.74,77.8,73.1,0.650,1391206.8,1391206.8,11885,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614828,749330.00
08/12/2019 09:00,2,2.697,ACTIVE,214.64,355.88,60.012,1565614804,"201051344000867","174011545737251",28.77,29.50,0,330.33,385.93,78.7,74.0,0.632,1387158.4,1387158.4,11893,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614829,749331.00
08/12/2019 09:00,2,2.699,ACTIVE,214.87,358.88,60.049,1565614804,"201051344000633","174011545737251",28.55,26.80,0,331.83,390.14,78.0,73.4,0.667,1383687.2,1383687.2,11900,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614830,749332.00
08/12/2019 09:00,2,2.826,ACTIVE,214.41,345.66,60.006,1565614804,"201051344000955","174011545737251",28.96,29.50,0,330.03,387.44,82.9,78.1,0.384,1411983.6,1411983.6,11885,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614830,749333.00
08/12/2019 09:00,2,2.664,ACTIVE,215.09,358.88,59.990,1565614804,"201051344000648","174011545737251",28.19,25.50,0,331.53,388.34,76.1,71.5,0.632,1397002.7,1397002.7,11870,0,0,0,L,1122011218,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614831,749334.00
08/12/2019 09:00,2,2.699,ACTIVE,215.09,358.88,60.012,1565614804,"201051344000645","174011545737251",28.31,25.80,0,332.43,389.24,77.3,72.7,0.632,1402964.2,1402964.2,11877,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614832,749335.00
08/12/2019 09:00,2,2.600,ACTIVE,214.87,358.58,60.001,1565614804,"201051344000569","174011545737251",29.02,25.30,0,320.11,399.76,76.5,71.9,0.636,1420436.2,1420436.2,11863,0,0,0,L,1122011218,1,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614833,749336.00
08/12/2019 09:00,2,2.709,ACTIVE,215.09,351.97,59.990,1565614804,"179051228000119","174011545737251",29.30,27.50,0,332.43,392.25,80.5,75.8,0.384,206095.6,206095.6,11978,0,0,0,L,46974696,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565614834,749337.00
08/12/2019 09:15,2,3.213,ACTIVE,215.32,347.16,60.006,1565615704,"201051344000579","174011545737251",28.78,32.80,0,333.33,393.45,93.6,88.4,0.433,1421957.1,1421957.1,11875,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615706,749338.00
08/12/2019 09:15,2,3.248,ACTIVE,215.32,346.86,59.990,1565615704,"201051344001025","174011545737251",28.35,33.50,0,332.13,389.54,93.3,88.1,0.429,1407771.6,1407771.6,11867,0,0,0,L,1122011218,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615706,749339.00
08/12/2019 09:15,2,3.312,ACTIVE,215.32,347.46,60.022,1565615704,"201051344001093","174011545737251",28.71,31.80,0,333.03,371.51,96.4,91.1,0.442,1389049.9,1389049.9,11905,0,0,0,L,1122011218,1,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615707,749340.00
08/12/2019 09:15,2,3.123,ACTIVE,215.32,347.16,60.017,1565615704,"201051344000458","174011545737251",28.27,30.50,0,331.53,389.54,89.5,84.4,0.429,1402218.5,1402218.5,11866,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615708,749341.00
08/12/2019 09:15,2,3.271,ACTIVE,214.87,346.26,60.012,1565615704,"201051344000890","174011545737251",28.53,32.60,0,332.43,368.20,94.5,89.3,0.433,1404333.6,1404333.6,11874,0,0,0,L,1122011218,1,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615709,749342.00
08/12/2019 09:15,2,0.102,ACTIVE,215.32,301.17,60.012,1565615704,"201051344000988","174011545737251",22.28,26.50,0,297.26,316.20,2.3,0.3,0.000,1060806.9,1060806.9,11862,0,0,0,L,1122011218,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615710,749343.00
08/12/2019 09:15,2,3.150,ACTIVE,215.77,347.46,60.012,1565615704,"201051344000582","174011545737251",28.51,30.00,0,332.43,389.84,91.0,85.9,0.429,1381201.5,1381201.5,11864,0,0,0,L,1122011218,1,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615711,749344.00
08/12/2019 09:15,2,3.238,ACTIVE,214.64,345.96,60.017,1565615704,"201051344000868","174011545737251",28.25,30.00,0,332.13,389.24,92.7,87.5,0.429,1389356.9,1389356.9,11868,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615712,749345.00
08/12/2019 09:15,2,3.104,ACTIVE,215.54,348.36,60.022,1565615704,"201051344000576","174011545737251",28.82,29.50,0,333.33,390.14,90.6,85.5,0.429,1404960.2,1404960.2,11897,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615713,749346.00
08/12/2019 09:15,2,3.186,ACTIVE,215.32,347.16,60.012,1565615704,"201051344001158","174011545737251",28.53,32.00,0,333.63,389.24,92.1,86.9,0.424,1382479.6,1382479.6,11861,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615714,749347.00
08/12/2019 09:15,2,3.174,ACTIVE,215.54,347.16,60.012,1565615704,"201051344000917","174011545737251",28.61,31.80,0,332.13,388.64,92.0,86.8,0.415,1398588.8,1398588.8,11907,0,0,0,L,1122011218,1,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615715,749348.00
08/12/2019 09:15,2,3.170,ACTIVE,215.09,351.97,60.012,1565615704,"201051344000417","174011545737251",18.87,30.50,0,332.43,375.41,60.6,56.5,0.504,1101387.1,1101387.1,11901,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615716,749349.00
08/12/2019 09:15,2,3.186,ACTIVE,215.09,346.86,60.017,1565615704,"201051344000685","174011545737251",28.67,29.80,0,330.03,389.84,92.5,87.3,0.460,1404321.7,1404321.7,11883,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615717,749350.00
08/12/2019 09:15,2,3.240,ACTIVE,215.54,347.76,60.012,1565615704,"201051344000651","174011545737251",28.53,30.30,0,333.03,389.84,93.7,88.5,0.429,1399198.9,1399198.9,11872,0,0,0,L,1122011218,1,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615718,749351.00
08/12/2019 09:15,2,3.223,ACTIVE,214.41,346.26,60.017,1565615704,"201051344000594","174011545737251",28.47,32.40,0,330.93,388.94,92.9,87.8,0.429,1408620.0,1408620.0,11872,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615719,749352.00
08/12/2019 09:15,2,3.246,ACTIVE,215.32,347.76,60.017,1565615704,"201051344000469","174011545737251",28.35,29.80,0,333.33,391.94,93.2,88.1,0.451,1389136.8,1389136.8,11886,0,0,0,L,1122011218,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615720,749353.00
08/12/2019 09:15,2,3.186,ACTIVE,215.54,346.86,60.017,1565615704,"201051344000585","174011545737251",28.59,32.40,0,333.33,389.54,92.3,87.2,0.429,1415458.0,1415458.0,11863,0,0,0,L,1122011218,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615721,749354.00
08/12/2019 09:15,2,3.100,ACTIVE,215.77,348.06,60.017,1565615704,"201051344000853","174011545737251",28.84,32.00,0,335.14,389.24,90.6,85.6,0.420,1411767.3,1411767.3,11879,0,0,0,L,1122011218,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615721,749355.00
08/12/2019 09:15,2,3.141,ACTIVE,214.87,346.56,60.054,1565615704,"201051344001145","174011545737251",28.67,29.50,0,332.73,388.94,91.2,86.1,0.424,1413393.1,1413393.1,11901,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615722,749356.00
08/12/2019 09:15,2,3.266,ACTIVE,215.09,346.86,60.022,1565615704,"201051344000438","174011545737251",28.80,31.30,0,333.93,370.60,95.3,90.1,0.446,1406913.4,1406913.4,11872,0,0,0,L,1122011218,1,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615723,749357.00
08/12/2019 09:15,2,3.242,ACTIVE,215.09,345.96,60.017,1565615704,"201051344001135","174011545737251",28.55,30.50,0,332.43,388.94,93.8,88.6,0.424,1394884.1,1394884.1,11858,0,0,0,L,1122011218,1,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615724,749358.00
08/12/2019 09:15,2,3.119,ACTIVE,215.32,346.26,60.017,1565615704,"201051344000983","174011545737251",28.82,31.50,0,333.33,389.24,91.0,85.9,0.424,1410089.2,1410089.2,11870,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615725,749359.00
08/12/2019 09:15,2,3.314,ACTIVE,215.32,346.26,60.006,1565615704,"201051344001203","174011545737251",28.59,32.40,0,333.33,370.90,96.0,90.7,0.446,1403116.8,1403116.8,11886,0,0,0,L,1122011218,1,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615726,749360.00
08/12/2019 09:15,2,3.262,ACTIVE,214.41,345.96,60.022,1565615704,"201051344001230","174011545737251",28.67,33.50,0,331.53,367.30,94.7,89.5,0.451,1397124.7,1397124.7,11919,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615727,749361.00
08/12/2019 09:15,2,3.189,ACTIVE,214.41,345.96,60.006,1565615704,"201051344000646","174011545737251",28.59,30.00,0,331.83,388.64,92.3,87.1,0.433,1391226.8,1391226.8,11886,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615728,749362.00
08/12/2019 09:15,2,3.221,ACTIVE,214.87,345.96,60.038,1565615704,"201051344000867","174011545737251",28.51,34.30,0,331.23,387.74,93.0,87.9,0.420,1387178.6,1387178.6,11894,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615729,749363.00
08/12/2019 09:15,2,3.211,ACTIVE,215.09,347.46,60.038,1565615704,"201051344000633","174011545737251",28.41,30.80,0,332.13,391.04,92.4,87.2,0.438,1383707.3,1383707.3,11901,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615730,749364.00
08/12/2019 09:15,2,3.355,ACTIVE,214.64,345.96,60.017,1565615704,"201051344000955","174011545737251",28.75,33.00,0,332.43,367.30,97.7,92.3,0.455,1412004.9,1412004.9,11886,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615731,749365.00
08/12/2019 09:15,2,3.148,ACTIVE,215.09,345.96,60.017,1565615704,"201051344000648","174011545737251",28.39,29.50,0,333.33,389.54,90.5,85.5,0.433,1397022.3,1397022.3,11871,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615732,749366.00
08/12/2019 09:15,2,3.199,ACTIVE,215.32,346.86,60.049,1565615704,"201051344000645","174011545737251",28.27,30.30,0,334.24,390.14,91.6,86.5,0.420,1402984.1,1402984.1,11878,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615733,749367.00
08/12/2019 09:15,2,3.139,ACTIVE,215.09,347.16,60.012,1565615704,"201051344000569","174011545737251",28.49,29.50,0,333.33,389.24,90.6,85.6,0.429,1420455.8,1420455.8,11864,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615734,749368.00
08/12/2019 09:15,2,3.262,ACTIVE,215.32,351.67,60.017,1565615704,"179051228000119","174011545737251",28.67,32.40,0,331.53,372.41,94.7,89.5,0.451,206116.2,206116.2,11979,0,0,0,L,46974696,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565615735,749369.00
08/12/2019 09:30,2,3.695,ACTIVE,215.77,349.56,60.028,1565616604,"201051344000579","174011545737251",28.77,35.40,0,333.93,375.71,107.5,101.9,0.517,1421980.9,1421980.9,11876,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616605,749370.00
08/12/2019 09:30,2,3.756,ACTIVE,215.77,348.06,60.038,1565616604,"201051344001025","174011545737251",28.29,36.50,0,332.13,375.11,107.6,101.9,0.491,1407795.4,1407795.4,11868,0,0,0,L,1122011218,1,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616606,749371.00
08/12/2019 09:30,2,3.830,ACTIVE,216.00,349.86,60.028,1565616604,"201051344001093","174011545737251",28.35,34.00,0,333.03,376.92,110.1,104.3,0.504,1389074.3,1389074.3,11906,0,0,0,L,1122011218,1,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616607,749372.00
08/12/2019 09:30,2,3.625,ACTIVE,216.00,348.36,60.028,1565616604,"201051344000458","174011545737251",28.19,33.50,0,332.73,374.21,103.5,98.0,0.495,1402241.3,1402241.3,11867,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616608,749373.00
08/12/2019 09:30,2,3.773,ACTIVE,215.09,347.76,60.022,1565616604,"201051344000890","174011545737251",28.27,35.00,0,332.13,372.41,108.1,102.4,0.504,1404357.6,1404357.6,11875,0,0,0,L,1122011218,1,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616609,749374.00
08/12/2019 09:30,2,0.100,ACTIVE,215.77,302.07,60.017,1565616604,"201051344000988","174011545737251",22.20,28.30,0,297.26,303.58,2.3,0.3,0.000,1060807.0,1060807.0,11863,0,0,0,L,1122011218,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616610,749375.00
08/12/2019 09:30,2,3.609,ACTIVE,216.00,349.56,60.006,1565616604,"201051344000582","174011545737251",28.63,32.00,0,333.03,375.41,104.6,99.0,0.491,1381224.6,1381224.6,11865,0,0,0,L,1122011218,1,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616611,749376.00
08/12/2019 09:30,2,3.791,ACTIVE,215.32,348.96,60.022,1565616604,"201051344000868","174011545737251",27.71,32.00,0,333.63,374.81,106.4,100.8,0.491,1389380.5,1389380.5,11869,0,0,0,L,1122011218,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616612,749377.00
08/12/2019 09:30,2,3.660,ACTIVE,216.22,349.86,60.022,1565616604,"201051344000576","174011545737251",28.11,32.60,0,334.24,375.11,104.2,98.6,0.495,1404983.2,1404983.2,11898,0,0,0,L,1122011218,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616613,749378.00
08/12/2019 09:30,2,3.729,ACTIVE,216.00,348.36,60.022,1565616604,"201051344001158","174011545737251",28.05,35.00,0,333.63,374.51,105.9,100.3,0.495,1382503.0,1382503.0,11862,0,0,0,L,1122011218,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616614,749379.00
08/12/2019 09:30,2,3.652,ACTIVE,216.00,348.66,60.028,1565616604,"201051344000917","174011545737251",28.63,35.40,0,332.43,373.91,105.9,100.3,0.486,1398612.2,1398612.2,11908,0,0,0,L,1122011218,1,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616615,749380.00
08/12/2019 09:30,2,3.707,ACTIVE,215.32,354.07,60.017,1565616604,"201051344000417","174011545737251",18.51,33.50,0,329.43,385.03,69.5,65.1,0.575,1101402.3,1101402.3,11902,0,0,0,L,1122011218,1,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616616,749381.00
08/12/2019 09:30,2,3.738,ACTIVE,215.32,349.26,60.038,1565616604,"201051344000685","174011545737251",28.15,32.60,0,332.73,374.81,106.6,101.0,0.521,1404345.2,1404345.2,11884,0,0,0,L,1122011218,1,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616616,749382.00
08/12/2019 09:30,2,3.773,ACTIVE,216.22,349.56,60.022,1565616604,"201051344000651","174011545737251",28.19,33.00,0,333.33,376.01,107.6,101.9,0.495,1399222.7,1399222.7,11873,0,0,0,L,1122011218,1,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616617,749383.00
08/12/2019 09:30,2,3.697,ACTIVE,215.09,347.76,60.028,1565616604,"201051344000594","174011545737251",28.55,35.20,0,332.13,372.11,106.9,101.3,0.495,1408643.7,1408643.7,11873,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616618,749384.00
08/12/2019 09:30,2,3.748,ACTIVE,216.00,349.26,60.054,1565616604,"201051344000469","174011545737251",28.17,32.60,0,333.33,376.31,106.9,101.3,0.521,1389160.4,1389160.4,11887,0,0,0,L,1122011218,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616619,749385.00
08/12/2019 09:30,2,3.711,ACTIVE,216.00,348.96,60.017,1565616604,"201051344000585","174011545737251",28.31,34.80,0,327.92,378.72,106.4,100.8,0.504,1415481.5,1415481.5,11864,0,0,0,L,1122011218,1,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616620,749386.00
08/12/2019 09:30,2,3.658,ACTIVE,216.22,349.26,60.022,1565616604,"201051344000853","174011545737251",28.25,35.20,0,317.70,377.82,104.7,99.1,0.473,1411790.3,1411790.3,11880,0,0,0,L,1122011218,1,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616621,749387.00
08/12/2019 09:30,2,3.664,ACTIVE,215.32,348.36,60.028,1565616604,"201051344001145","174011545737251",28.37,32.20,0,333.63,374.21,105.3,99.7,0.486,1413416.3,1413416.3,11902,0,0,0,L,1122011218,1,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616622,749388.00
08/12/2019 09:30,2,3.773,ACTIVE,215.54,348.36,60.033,1565616604,"201051344000438","174011545737251",28.59,33.50,0,332.43,375.71,109.3,103.6,0.504,1406937.6,1406937.6,11873,0,0,0,L,1122011218,1,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616623,749389.00
08/12/2019 09:30,2,3.775,ACTIVE,215.54,347.46,60.012,1565616604,"201051344001135","174011545737251",28.23,33.30,0,332.43,374.21,107.9,102.3,0.495,1394907.9,1394907.9,11859,0,0,0,L,1122011218,1,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616624,749390.00
08/12/2019 09:30,2,3.656,ACTIVE,215.77,347.76,60.022,1565616604,"201051344000983","174011545737251",28.39,35.00,0,322.21,388.64,105.1,99.5,0.495,1410112.4,1410112.4,11871,0,0,0,L,1122011218,1,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616625,749391.00
08/12/2019 09:30,2,3.807,ACTIVE,215.77,348.36,60.033,1565616604,"201051344001203","174011545737251",28.49,36.30,0,333.33,376.31,109.8,104.1,0.513,1403141.2,1403141.2,11887,0,0,0,L,1122011218,1,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616626,749392.00
08/12/2019 09:30,2,3.793,ACTIVE,214.87,347.46,60.033,1565616604,"201051344001230","174011545737251",28.31,35.40,0,330.03,371.81,108.8,103.1,0.517,1397148.8,1397148.8,11920,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616627,749393.00
08/12/2019 09:30,2,3.709,ACTIVE,214.87,348.96,60.022,1565616604,"201051344000646","174011545737251",28.37,33.00,0,332.13,372.71,106.6,100.9,0.508,1391250.4,1391250.4,11887,0,0,0,L,1122011218,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616628,749394.00
08/12/2019 09:30,2,3.742,ACTIVE,215.32,347.46,60.028,1565616604,"201051344000867","174011545737251",28.17,39.80,0,332.73,372.11,106.7,101.1,0.468,1387202.2,1387202.2,11895,0,0,0,L,1122011218,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616629,749395.00
08/12/2019 09:30,2,3.713,ACTIVE,215.32,349.26,60.022,1565616604,"201051344000633","174011545737251",28.23,35.00,0,332.13,377.52,106.2,100.6,0.486,1383730.7,1383730.7,11902,0,0,0,L,1122011218,1,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616629,749396.00
08/12/2019 09:30,2,3.873,ACTIVE,214.87,348.06,60.017,1565616604,"201051344000955","174011545737251",28.45,36.00,0,330.63,376.31,111.6,105.8,0.517,1412029.6,1412029.6,11887,0,0,0,L,1122011218,1,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616630,749397.00
08/12/2019 09:30,2,3.623,ACTIVE,215.54,349.26,60.017,1565616604,"201051344000648","174011545737251",28.41,32.40,0,333.03,374.81,104.3,98.8,0.499,1397045.3,1397045.3,11872,0,0,0,L,1122011218,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616631,749398.00
08/12/2019 09:30,2,3.691,ACTIVE,215.77,348.96,60.028,1565616604,"201051344000645","174011545737251",28.17,33.00,0,334.24,375.11,105.3,99.7,0.491,1403007.4,1403007.4,11879,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616632,749399.00
08/12/2019 09:30,2,3.662,ACTIVE,215.54,349.26,60.033,1565616604,"201051344000569","174011545737251",28.13,32.80,0,327.02,375.41,104.3,98.8,0.486,1420478.8,1420478.8,11865,0,0,0,L,1122011218,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616633,749400.00
08/12/2019 09:30,2,3.754,ACTIVE,215.77,353.47,60.059,1565616604,"179051228000119","174011545737251",28.55,35.20,0,334.54,376.01,108.5,102.8,0.526,206140.2,206140.2,11980,0,0,0,L,46974696,1,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565616634,749401.00
08/12/2019 09:45,2,4.250,ACTIVE,215.32,350.17,60.001,1565617504,"201051344000579","174011545737251",28.21,36.50,0,332.73,379.62,121.4,115.2,0.583,1422008.0,1422008.0,11877,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617506,749402.00
08/12/2019 09:45,2,4.236,ACTIVE,215.32,349.56,59.990,1565617504,"201051344001025","174011545737251",28.21,38.60,0,328.22,378.42,121.1,114.9,0.552,1407822.5,1407822.5,11869,0,0,0,L,1122011218,1,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617506,749403.00
08/12/2019 09:45,2,4.316,ACTIVE,215.32,350.77,60.001,1565617504,"201051344001093","174011545737251",28.17,36.50,0,328.82,381.12,123.1,116.9,0.570,1389101.9,1389101.9,11907,0,0,0,L,1122011218,1,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617507,749404.00
08/12/2019 09:45,2,4.125,ACTIVE,215.32,348.36,60.022,1565617504,"201051344000458","174011545737251",27.97,35.80,0,330.63,378.42,116.8,110.8,0.561,1402267.3,1402267.3,11868,0,0,0,L,1122011218,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617508,749405.00
08/12/2019 09:45,2,4.311,ACTIVE,214.41,349.26,59.964,1565617504,"201051344000890","174011545737251",27.77,37.50,0,329.13,379.92,121.2,115.1,0.561,1404384.8,1404384.8,11876,0,0,0,L,1122011218,1,123.14,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617509,749406.00
08/12/2019 09:45,2,0.098,ACTIVE,215.32,301.47,60.001,1565617504,"201051344000988","174011545737251",22.13,30.00,0,295.76,303.88,2.2,0.2,0.000,1060807.0,1060807.0,11864,0,0,0,L,1122011218,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617510,749407.00
08/12/2019 09:45,2,4.178,ACTIVE,215.54,350.47,60.012,1565617504,"201051344000582","174011545737251",27.91,34.30,0,327.92,380.22,118.1,112.1,0.557,1381251.0,1381251.0,11866,0,0,0,L,1122011218,1,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617511,749408.00
08/12/2019 09:45,2,4.232,ACTIVE,214.64,349.56,59.996,1565617504,"201051344000868","174011545737251",27.89,34.80,0,329.73,377.82,119.6,113.5,0.557,1389407.2,1389407.2,11870,0,0,0,L,1122011218,1,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617512,749409.00
08/12/2019 09:45,2,4.191,ACTIVE,215.54,350.47,60.001,1565617504,"201051344000576","174011545737251",27.57,35.80,0,333.03,379.32,117.1,111.1,0.557,1405009.5,1405009.5,11899,0,0,0,L,1122011218,1,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617513,749410.00
08/12/2019 09:45,2,4.195,ACTIVE,215.54,349.56,60.001,1565617504,"201051344001158","174011545737251",28.05,36.50,0,330.33,379.32,119.2,113.1,0.561,1382529.7,1382529.7,11863,0,0,0,L,1122011218,1,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617514,749411.00
08/12/2019 09:45,2,4.117,ACTIVE,215.32,350.17,59.996,1565617504,"201051344000917","174011545737251",28.59,38.00,0,327.92,380.52,119.3,113.2,0.570,1398638.9,1398638.9,11909,0,0,0,L,1122011218,1,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617515,749412.00
08/12/2019 09:45,2,4.242,ACTIVE,214.64,356.18,60.001,1565617504,"201051344000417","174011545737251",18.13,35.60,0,326.12,389.84,77.8,73.2,0.645,1101419.6,1101419.6,11903,0,0,0,L,1122011218,1,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617516,749413.00
08/12/2019 09:45,2,4.213,ACTIVE,214.64,349.26,59.990,1565617504,"201051344000685","174011545737251",27.81,34.30,0,325.82,379.32,118.8,112.7,0.583,1404371.9,1404371.9,11885,0,0,0,L,1122011218,1,123.59,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617517,749414.00
08/12/2019 09:45,2,4.277,ACTIVE,215.54,350.47,60.001,1565617504,"201051344000651","174011545737251",27.93,35.60,0,330.03,380.22,121.1,114.9,0.561,1399249.8,1399249.8,11874,0,0,0,L,1122011218,1,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617518,749415.00
08/12/2019 09:45,2,4.195,ACTIVE,214.19,348.66,59.985,1565617504,"201051344000594","174011545737251",28.35,38.00,0,313.50,385.93,120.4,114.3,0.566,1408670.6,1408670.6,11874,0,0,0,L,1122011218,1,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617519,749416.00
08/12/2019 09:45,2,4.268,ACTIVE,215.54,350.17,59.969,1565617504,"201051344000469","174011545737251",27.77,34.80,0,328.52,380.22,120.1,114.0,0.583,1389187.3,1389187.3,11888,0,0,0,L,1122011218,1,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617520,749417.00
08/12/2019 09:45,2,4.234,ACTIVE,215.32,349.56,60.022,1565617504,"201051344000585","174011545737251",27.99,37.00,0,329.13,379.32,120.0,113.9,0.570,1415508.3,1415508.3,11865,0,0,0,L,1122011218,1,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617521,749418.00
08/12/2019 09:45,2,4.162,ACTIVE,215.77,349.56,59.959,1565617504,"201051344000853","174011545737251",27.99,38.40,0,333.63,378.12,118.0,112.0,0.561,1411816.7,1411816.7,11881,0,0,0,L,1122011218,1,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617521,749419.00
08/12/2019 09:45,2,4.125,ACTIVE,214.64,349.26,59.990,1565617504,"201051344001145","174011545737251",28.47,34.50,0,329.73,378.42,118.9,112.9,0.552,1413442.9,1413442.9,11903,0,0,0,L,1122011218,1,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617522,749420.00
08/12/2019 09:45,2,4.295,ACTIVE,214.87,350.77,60.006,1565617504,"201051344000438","174011545737251",28.21,37.50,0,322.21,405.17,122.7,116.5,0.566,1406965.1,1406965.1,11874,0,0,0,L,1122011218,1,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617523,749421.00
08/12/2019 09:45,2,4.264,ACTIVE,214.87,347.46,60.028,1565617504,"201051344001135","174011545737251",28.09,35.60,0,329.43,377.52,121.2,115.1,0.557,1394935.0,1394935.0,11860,0,0,0,L,1122011218,1,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617524,749422.00
08/12/2019 09:45,2,4.180,ACTIVE,215.54,349.26,60.006,1565617504,"201051344000983","174011545737251",27.97,38.00,0,329.73,378.12,118.4,112.3,0.548,1410138.9,1410138.9,11872,0,0,0,L,1122011218,1,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617525,749423.00
08/12/2019 09:45,2,4.344,ACTIVE,215.32,349.56,60.006,1565617504,"201051344001203","174011545737251",28.01,40.40,0,330.93,379.62,123.2,117.0,0.575,1403168.8,1403168.8,11888,0,0,0,L,1122011218,1,123.81,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617526,749424.00
08/12/2019 09:45,2,4.256,ACTIVE,213.96,347.76,59.996,1565617504,"201051344001230","174011545737251",28.27,37.80,0,315.90,386.83,121.9,115.7,0.583,1397176.1,1397176.1,11921,0,0,0,L,1122011218,1,122.91,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617527,749425.00
08/12/2019 09:45,2,4.137,ACTIVE,214.19,348.66,59.969,1565617504,"201051344000646","174011545737251",28.59,35.20,0,329.43,376.01,119.8,113.7,0.575,1391277.2,1391277.2,11888,0,0,0,L,1122011218,1,123.14,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617528,749426.00
08/12/2019 09:45,2,4.250,ACTIVE,214.87,347.46,59.996,1565617504,"201051344000867","174011545737251",27.85,40.80,0,326.42,380.82,119.9,113.8,0.561,1387229.1,1387229.1,11896,0,0,0,L,1122011218,1,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617529,749427.00
08/12/2019 09:45,2,4.195,ACTIVE,214.87,350.47,60.022,1565617504,"201051344000633","174011545737251",28.11,38.80,0,331.23,379.02,119.4,113.3,0.552,1383757.5,1383757.5,11903,0,0,0,L,1122011218,1,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617530,749428.00
08/12/2019 09:45,2,4.357,ACTIVE,214.41,348.06,60.012,1565617504,"201051344000955","174011545737251",28.33,38.80,0,329.43,379.02,125.0,118.7,0.583,1412057.6,1412057.6,11888,0,0,0,L,1122011218,1,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617531,749429.00
08/12/2019 09:45,2,4.133,ACTIVE,215.09,349.26,60.012,1565617504,"201051344000648","174011545737251",28.11,35.40,0,331.23,379.02,117.6,111.6,0.566,1397071.5,1397071.5,11873,0,0,0,L,1122011218,1,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617532,749430.00
08/12/2019 09:45,2,4.252,ACTIVE,215.32,350.47,60.012,1565617504,"201051344000645","174011545737251",27.45,36.00,0,330.33,379.02,118.2,112.2,0.544,1403033.8,1403033.8,11880,0,0,0,L,1122011218,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617533,749431.00
08/12/2019 09:45,2,4.166,ACTIVE,215.32,350.77,60.017,1565617504,"201051344000569","174011545737251",27.87,35.00,0,328.52,379.02,117.6,111.6,0.557,1420505.1,1420505.1,11866,0,0,0,L,1122011218,1,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617534,749432.00
08/12/2019 09:45,2,4.250,ACTIVE,215.32,354.97,60.017,1565617504,"179051228000119","174011545737251",28.25,38.40,0,333.33,379.92,121.6,115.4,0.592,206167.5,206167.5,11981,0,0,0,L,46974696,1,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565617534,749433.00
08/12/2019 10:00,2,4.709,ACTIVE,215.54,351.97,60.038,1565618404,"201051344000579","174011545737251",28.21,38.60,0,331.53,382.93,134.4,127.8,0.619,1422038.4,1422038.4,11878,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618405,749434.00
08/12/2019 10:00,2,4.727,ACTIVE,214.87,349.56,60.033,1565618404,"201051344001025","174011545737251",27.95,41.00,0,331.83,385.63,133.9,127.3,0.597,1407852.7,1407852.7,11870,0,0,0,L,1122011218,1,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618406,749435.00
08/12/2019 10:00,2,4.787,ACTIVE,215.32,352.27,60.038,1565618404,"201051344001093","174011545737251",27.93,38.20,0,333.33,384.43,135.5,128.8,0.628,1389132.6,1389132.6,11908,0,0,0,L,1122011218,1,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618407,749436.00
08/12/2019 10:00,2,4.602,ACTIVE,215.54,350.47,60.081,1565618404,"201051344000458","174011545737251",27.87,38.40,0,333.93,382.93,129.8,123.4,0.619,1402296.6,1402296.6,11869,0,0,0,L,1122011218,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618408,749437.00
08/12/2019 10:00,2,4.746,ACTIVE,214.19,349.26,60.049,1565618404,"201051344000890","174011545737251",27.81,39.00,0,331.83,379.92,133.5,127.0,0.623,1404415.1,1404415.1,11877,0,0,0,L,1122011218,1,122.91,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618409,749438.00
08/12/2019 10:00,2,0.096,ACTIVE,215.54,301.77,60.043,1565618404,"201051344000988","174011545737251",22.09,31.00,0,297.26,303.28,2.2,0.2,0.000,1060807.1,1060807.1,11865,0,0,0,L,1122011218,1,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618410,749439.00
08/12/2019 10:00,2,4.633,ACTIVE,215.32,351.67,60.043,1565618404,"201051344000582","174011545737251",27.83,37.00,0,333.03,383.83,130.6,124.2,0.614,1381280.5,1381280.5,11867,0,0,0,L,1122011218,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618411,749440.00
08/12/2019 10:00,2,4.732,ACTIVE,214.87,351.07,60.043,1565618404,"201051344000868","174011545737251",27.59,37.00,0,333.03,381.12,132.2,125.6,0.610,1389437.2,1389437.2,11871,0,0,0,L,1122011218,1,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618412,749441.00
08/12/2019 10:00,2,4.643,ACTIVE,215.77,353.47,60.038,1565618404,"201051344000576","174011545737251",27.57,38.40,0,331.83,383.83,129.7,123.3,0.614,1405038.8,1405038.8,11900,0,0,0,L,1122011218,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618413,749442.00
08/12/2019 10:00,2,4.705,ACTIVE,215.54,350.47,60.033,1565618404,"201051344001158","174011545737251",27.67,38.40,0,333.33,383.53,131.8,125.3,0.623,1382559.5,1382559.5,11864,0,0,0,L,1122011218,1,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618414,749443.00
08/12/2019 10:00,2,4.658,ACTIVE,215.09,350.17,60.038,1565618404,"201051344000917","174011545737251",28.01,39.50,0,314.40,401.86,132.1,125.6,0.614,1398668.7,1398668.7,11910,0,0,0,L,1122011218,1,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618415,749444.00
