ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2019 10:00,2,4.656,ACTIVE,214.41,345.66,60.022,1565618404,"201051344000417","174011545737251",18.23,39.00,0,329.73,388.94,86.1,81.1,0.402,1101438.9,1101438.9,11904,0,0,0,L,1122011218,1,122.68,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618416,749445.00
08/12/2019 10:00,2,4.725,ACTIVE,214.19,350.47,60.022,1565618404,"201051344000685","174011545737251",27.31,36.30,0,311.39,422.90,130.6,124.1,0.641,1404401.6,1404401.6,11886,0,0,0,L,1122011218,1,123.36,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618417,749446.00
08/12/2019 10:00,2,4.744,ACTIVE,215.54,352.27,60.038,1565618404,"201051344000651","174011545737251",27.83,37.80,0,333.63,383.83,133.8,127.2,0.619,1399280.0,1399280.0,11875,0,0,0,L,1122011218,1,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618418,749447.00
08/12/2019 10:00,2,4.707,ACTIVE,214.19,349.86,60.033,1565618404,"201051344000594","174011545737251",28.05,40.20,0,330.93,379.32,133.8,127.2,0.623,1408700.8,1408700.8,11875,0,0,0,L,1122011218,1,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618419,749448.00
08/12/2019 10:00,2,4.750,ACTIVE,215.32,351.67,60.033,1565618404,"201051344000469","174011545737251",27.51,36.80,0,333.03,383.83,132.4,125.9,0.641,1389217.3,1389217.3,11889,0,0,0,L,1122011218,1,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618419,749449.00
08/12/2019 10:00,2,4.695,ACTIVE,215.09,351.67,60.038,1565618404,"201051344000585","174011545737251",27.97,38.80,0,333.03,382.93,133.1,126.5,0.632,1415538.4,1415538.4,11866,0,0,0,L,1122011218,1,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618420,749450.00
08/12/2019 10:00,2,4.648,ACTIVE,216.00,353.77,60.038,1565618404,"201051344000853","174011545737251",27.69,40.00,0,333.63,381.73,130.3,123.9,0.601,1411846.2,1411846.2,11882,0,0,0,L,1122011218,1,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618421,749451.00
08/12/2019 10:00,2,4.625,ALERT,214.19,349.86,60.033,1565618404,"201051344001145","174011545737251",28.19,35.80,0,298.47,388.34,132.0,125.5,0.623,1413472.6,1413472.6,11904,0,0,0,L,1122011218,1,122.68,121.78,0002,33,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618423,749452.00
08/12/2019 10:00,2,4.783,ACTIVE,214.64,350.77,60.038,1565618404,"201051344000438","174011545737251",27.87,39.80,0,333.33,382.63,135.0,128.4,0.623,1406995.7,1406995.7,11875,0,0,0,L,1122011218,1,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618424,749453.00
08/12/2019 10:00,2,4.797,ACTIVE,214.64,350.47,60.038,1565618404,"201051344001135","174011545737251",27.49,38.00,0,329.43,382.63,133.6,127.0,0.614,1394965.4,1394965.4,11861,0,0,0,L,1122011218,1,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618425,749454.00
08/12/2019 10:00,2,4.643,ACTIVE,215.54,351.97,60.038,1565618404,"201051344000983","174011545737251",27.89,40.20,0,333.63,382.63,131.1,124.6,0.619,1410168.5,1410168.5,11873,0,0,0,L,1122011218,1,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618426,749455.00
08/12/2019 10:00,2,4.793,ACTIVE,214.87,349.86,60.054,1565618404,"201051344001203","174011545737251",27.99,43.80,0,333.63,382.93,135.9,129.3,0.632,1403199.6,1403199.6,11889,0,0,0,L,1122011218,1,123.59,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618427,749456.00
08/12/2019 10:00,2,4.787,ALERT,213.96,349.26,60.038,1565618404,"201051344001230","174011545737251",27.71,38.60,0,298.47,393.75,134.3,127.7,0.641,1397206.6,1397206.6,11922,0,0,0,L,1122011218,1,122.68,121.55,0002,34,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618429,749457.00
08/12/2019 10:00,2,4.684,ACTIVE,213.96,350.47,60.028,1565618404,"201051344000646","174011545737251",27.97,37.00,0,331.83,379.92,132.7,126.2,0.628,1391307.3,1391307.3,11889,0,0,0,L,1122011218,1,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618430,749458.00
08/12/2019 10:00,2,4.760,ACTIVE,214.87,348.96,60.065,1565618404,"201051344000867","174011545737251",27.55,41.80,0,332.73,379.62,132.8,126.2,0.614,1387259.2,1387259.2,11897,0,0,0,L,1122011218,1,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618431,749459.00
08/12/2019 10:00,2,4.709,ACTIVE,215.09,351.97,60.028,1565618404,"201051344000633","174011545737251",27.71,43.20,0,331.83,382.63,132.2,125.6,0.610,1383787.4,1383787.4,11904,0,0,0,L,1122011218,1,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618431,749460.00
08/12/2019 10:00,2,4.844,ACTIVE,214.19,350.17,60.038,1565618404,"201051344000955","174011545737251",27.95,40.80,0,329.73,382.93,137.1,130.4,0.667,1412088.9,1412088.9,11889,0,0,0,L,1122011218,1,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618432,749461.00
08/12/2019 10:00,2,4.592,ACTIVE,215.32,350.17,60.043,1565618404,"201051344000648","174011545737251",28.07,37.50,0,333.93,383.53,130.4,124.0,0.614,1397101.0,1397101.0,11874,0,0,0,L,1122011218,1,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618433,749462.00
08/12/2019 10:00,2,4.697,ACTIVE,215.54,351.07,60.033,1565618404,"201051344000645","174011545737251",27.47,38.80,0,334.24,382.93,130.8,124.3,0.605,1403063.5,1403063.5,11881,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618434,749463.00
08/12/2019 10:00,2,4.635,ACTIVE,215.32,351.07,60.028,1565618404,"201051344000569","174011545737251",27.73,37.00,0,333.63,383.23,130.3,123.8,0.614,1420534.6,1420534.6,11867,0,0,0,L,1122011218,1,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618435,749464.00
08/12/2019 10:00,2,4.740,ACTIVE,215.32,357.08,60.038,1565618404,"179051228000119","174011545737251",27.95,40.80,0,333.03,383.53,134.2,127.6,0.654,206197.9,206197.9,11982,0,0,0,L,46974696,1,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565618436,749465.00
08/12/2019 10:15,2,5.230,ACTIVE,216.90,354.37,60.001,1565619305,"201051344000579","174011545737251",27.77,41.00,0,328.52,388.34,147.1,140.0,0.698,1422071.8,1422071.8,11879,0,0,0,L,1122011218,1,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619307,749466.00
08/12/2019 10:15,2,5.248,ACTIVE,216.22,352.87,59.996,1565619305,"201051344001025","174011545737251",27.51,43.60,0,331.23,388.04,146.3,139.3,0.672,1407886.0,1407886.0,11871,0,0,0,L,1122011218,1,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619308,749467.00
08/12/2019 10:15,2,5.318,ACTIVE,216.45,353.47,59.996,1565619305,"201051344001093","174011545737251",27.43,40.60,0,332.43,389.24,147.8,140.7,0.689,1389166.2,1389166.2,11909,0,0,0,L,1122011218,1,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619309,749468.00
08/12/2019 10:15,2,5.070,ACTIVE,217.13,354.37,60.001,1565619305,"201051344000458","174011545737251",27.77,41.30,0,327.92,388.64,142.6,135.7,0.672,1402328.9,1402328.9,11870,0,0,0,L,1122011218,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619310,749469.00
08/12/2019 10:15,2,5.236,ACTIVE,215.09,351.67,59.990,1565619305,"201051344000890","174011545737251",27.53,41.50,0,331.53,388.04,145.8,138.8,0.681,1404448.3,1404448.3,11878,0,0,0,L,1122011218,1,123.59,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619311,749470.00
08/12/2019 10:15,2,0.090,ACTIVE_NO_POWER,216.90,303.88,59.996,1565619305,"201051344000988","174011545737251",21.91,33.30,0,297.87,305.68,2.0,0.0,0.000,1060807.1,1060807.1,11866,0,0,0,L,1122011218,1,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619312,749471.00
08/12/2019 10:15,2,5.180,ACTIVE,216.45,355.28,59.964,1565619305,"201051344000582","174011545737251",27.37,39.00,0,332.43,388.04,143.6,136.7,0.676,1381313.0,1381313.0,11868,0,0,0,L,1122011218,1,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619313,749472.00
08/12/2019 10:15,2,5.285,ACTIVE,216.00,353.47,59.996,1565619305,"201051344000868","174011545737251",27.04,38.60,0,332.73,387.44,144.8,137.9,0.676,1389470.0,1389470.0,11872,0,0,0,L,1122011218,1,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619314,749473.00
08/12/2019 10:15,2,5.148,ACTIVE,216.90,353.77,59.975,1565619305,"201051344000576","174011545737251",27.25,41.80,0,333.03,385.93,142.1,135.2,0.663,1405071.0,1405071.0,11901,0,0,0,L,1122011218,1,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619314,749474.00
08/12/2019 10:15,2,5.164,ACTIVE,216.90,354.67,59.996,1565619305,"201051344001158","174011545737251",27.49,40.60,0,332.43,385.93,143.8,136.9,0.667,1382592.2,1382592.2,11865,0,0,0,L,1122011218,1,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619315,749475.00
08/12/2019 10:15,2,5.211,ACTIVE,216.00,353.17,59.990,1565619305,"201051344000917","174011545737251",27.47,41.00,0,327.02,387.14,144.9,138.0,0.694,1398701.6,1398701.6,11911,0,0,0,L,1122011218,1,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619316,749476.00
08/12/2019 10:15,2,5.166,ACTIVE,215.32,347.16,59.975,1565619305,"201051344000417","174011545737251",17.93,41.30,0,330.63,370.90,93.9,88.7,0.446,1101460.1,1101460.1,11905,0,0,0,L,1122011218,1,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619317,749477.00
08/12/2019 10:15,2,5.189,ACTIVE,215.32,351.67,60.001,1565619305,"201051344000685","174011545737251",27.23,39.00,0,331.53,386.53,143.1,136.2,0.707,1404434.1,1404434.1,11887,0,0,0,L,1122011218,1,124.04,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619318,749478.00
08/12/2019 10:15,2,5.254,ACTIVE,216.45,353.47,60.001,1565619305,"201051344000651","174011545737251",27.45,40.20,0,332.13,387.14,146.1,139.1,0.685,1399313.2,1399313.2,11876,0,0,0,L,1122011218,1,124.27,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619319,749479.00
08/12/2019 10:15,2,5.221,ACTIVE,215.54,352.87,60.038,1565619305,"201051344000594","174011545737251",27.71,42.50,0,331.83,387.74,146.5,139.5,0.681,1408734.1,1408734.1,11876,0,0,0,L,1122011218,1,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619320,749480.00
08/12/2019 10:15,2,5.246,ACTIVE,217.13,354.07,59.990,1565619305,"201051344000469","174011545737251",27.25,39.00,0,332.43,388.04,144.8,137.9,0.712,1389250.2,1389250.2,11890,0,0,0,L,1122011218,1,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619321,749481.00
08/12/2019 10:15,2,5.219,ACTIVE,216.45,354.07,59.990,1565619305,"201051344000585","174011545737251",27.55,41.00,0,332.73,386.53,145.5,138.5,0.689,1415571.5,1415571.5,11867,0,0,0,L,1122011218,1,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619322,749482.00
08/12/2019 10:15,2,5.068,ACTIVE,217.35,354.07,60.012,1565619305,"201051344000853","174011545737251",27.79,43.40,0,333.03,386.53,142.6,135.7,0.667,1411878.6,1411878.6,11883,0,0,0,L,1122011218,1,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619323,749483.00
08/12/2019 10:15,2,5.129,ACTIVE,215.32,350.77,59.980,1565619305,"201051344001145","174011545737251",27.93,37.80,0,333.33,387.44,145.0,138.1,0.658,1413505.5,1413505.5,11906,0,0,0,L,1122011218,1,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619324,749484.00
08/12/2019 10:15,2,5.275,ACTIVE,216.00,354.07,59.990,1565619305,"201051344000438","174011545737251",27.53,43.20,0,333.03,389.24,147.1,140.0,0.694,1407029.3,1407029.3,11876,0,0,0,L,1122011218,1,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619326,749485.00
08/12/2019 10:15,2,5.268,ACTIVE,215.77,352.27,59.990,1565619305,"201051344001135","174011545737251",27.39,40.40,0,330.93,387.74,146.3,139.3,0.672,1394998.6,1394998.6,11862,0,0,0,L,1122011218,1,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619327,749486.00
08/12/2019 10:15,2,5.131,ACTIVE,217.13,353.47,59.990,1565619305,"201051344000983","174011545737251",27.63,42.80,0,332.43,386.83,143.4,136.5,0.663,1410201.1,1410201.1,11874,0,0,0,L,1122011218,1,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619327,749487.00
08/12/2019 10:15,2,5.379,ACTIVE,216.22,353.77,60.001,1565619305,"201051344001203","174011545737251",27.31,47.30,0,332.13,387.74,148.8,141.7,0.712,1403233.4,1403233.4,11890,0,0,0,L,1122011218,1,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619328,749488.00
08/12/2019 10:15,2,5.262,ACTIVE,214.87,351.37,59.990,1565619305,"201051344001230","174011545737251",27.65,40.60,0,329.43,386.23,147.3,140.2,0.703,1397240.1,1397240.1,11924,0,0,0,L,1122011218,1,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619329,749489.00
08/12/2019 10:15,2,5.207,ACTIVE,215.09,351.97,60.001,1565619305,"201051344000646","174011545737251",27.49,40.20,0,328.82,388.04,145.0,138.1,0.672,1391340.2,1391340.2,11890,0,0,0,L,1122011218,1,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619330,749490.00
08/12/2019 10:15,2,5.244,ACTIVE,216.22,351.67,59.964,1565619305,"201051344000867","174011545737251",27.39,44.30,0,332.13,386.83,145.4,138.4,0.672,1387292.2,1387292.2,11898,0,0,0,L,1122011218,1,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619331,749491.00
08/12/2019 10:15,2,5.182,ACTIVE,216.22,354.37,60.001,1565619305,"201051344000633","174011545737251",27.55,46.60,0,332.43,385.33,144.6,137.7,0.676,1383820.2,1383820.2,11905,0,0,0,L,1122011218,1,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619332,749492.00
08/12/2019 10:15,2,5.312,ACTIVE,215.09,351.97,60.043,1565619305,"201051344000955","174011545737251",27.79,43.40,0,328.82,387.14,149.5,142.3,0.698,1412122.9,1412122.9,11890,0,0,0,L,1122011218,1,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619333,749493.00
08/12/2019 10:15,2,5.084,ACTIVE,216.90,354.67,60.001,1565619305,"201051344000648","174011545737251",27.73,40.00,0,333.33,386.83,142.8,135.9,0.681,1397133.4,1397133.4,11875,0,0,0,L,1122011218,1,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619334,749494.00
08/12/2019 10:15,2,5.266,ACTIVE,216.90,351.97,60.006,1565619305,"201051344000645","174011545737251",26.86,41.50,0,333.03,386.53,143.3,136.4,0.658,1403095.9,1403095.9,11882,0,0,0,L,1122011218,1,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619335,749495.00
08/12/2019 10:15,2,5.176,ACTIVE,216.67,353.77,60.028,1565619305,"201051344000569","174011545737251",27.23,40.00,0,331.83,386.53,142.8,135.9,0.667,1420567.0,1420567.0,11868,0,0,0,L,1122011218,1,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619336,749496.00
08/12/2019 10:15,2,5.268,ACTIVE,216.67,359.48,59.959,1565619305,"179051228000119","174011545737251",27.49,43.40,0,334.54,388.94,146.7,139.7,0.716,206231.3,206231.3,11983,0,0,0,L,46974696,1,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565619337,749497.00
08/12/2019 10:30,2,5.346,ACTIVE,217.13,356.18,60.028,1565620204,"201051344000579","174011545737251",28.25,42.00,0,329.73,391.64,152.7,145.5,0.729,1422108.0,1422108.0,11880,0,0,0,L,1122011218,1,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620205,749498.00
08/12/2019 10:30,2,5.492,ACTIVE,216.00,354.37,60.022,1565620204,"201051344001025","174011545737251",27.41,45.00,0,329.13,391.64,152.6,145.3,0.703,1407921.9,1407921.9,11872,0,0,0,L,1122011218,1,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620206,749499.00
08/12/2019 10:30,2,5.461,ACTIVE,216.22,354.37,60.033,1565620204,"201051344001093","174011545737251",27.75,42.30,0,331.23,391.04,153.4,146.1,0.729,1389202.5,1389202.5,11910,0,0,0,L,1122011218,1,124.04,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620207,749500.00
08/12/2019 10:30,2,5.336,ACTIVE,217.13,354.07,60.033,1565620204,"201051344000458","174011545737251",27.55,43.60,0,327.32,393.15,148.7,141.6,0.707,1402363.9,1402363.9,11871,0,0,0,L,1122011218,1,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620208,749501.00
08/12/2019 10:30,2,5.523,ACTIVE,215.09,354.37,60.043,1565620204,"201051344000890","174011545737251",27.12,42.80,0,331.53,391.34,151.7,144.5,0.707,1404484.1,1404484.1,11879,0,0,0,L,1122011218,1,123.59,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620209,749502.00
08/12/2019 10:30,2,0.092,ACTIVE_NO_POWER,216.90,303.88,60.033,1565620204,"201051344000988","174011545737251",21.93,34.50,0,299.37,306.58,2.0,0.0,0.000,1060807.1,1060807.1,11867,0,0,0,L,1122011218,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620210,749503.00
08/12/2019 10:30,2,5.373,ACTIVE,216.22,353.47,60.033,1565620204,"201051344000582","174011545737251",27.33,40.40,0,332.13,391.64,148.8,141.6,0.698,1381348.3,1381348.3,11869,0,0,0,L,1122011218,1,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620211,749504.00
08/12/2019 10:30,2,5.385,ACTIVE,215.77,353.77,60.033,1565620204,"201051344000868","174011545737251",27.33,40.40,0,332.43,390.44,149.0,141.9,0.685,1389505.5,1389505.5,11873,0,0,0,L,1122011218,1,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620212,749505.00
08/12/2019 10:30,2,5.279,ACTIVE,216.90,356.18,60.033,1565620204,"201051344000576","174011545737251",27.25,44.30,0,331.53,390.14,145.7,138.7,0.689,1405105.8,1405105.8,11902,0,0,0,L,1122011218,1,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620213,749506.00
08/12/2019 10:30,2,5.334,ACTIVE,216.90,354.97,60.043,1565620204,"201051344001158","174011545737251",27.27,42.30,0,332.13,388.94,147.3,140.3,0.694,1382627.5,1382627.5,11866,0,0,0,L,1122011218,1,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620214,749507.00
08/12/2019 10:30,2,5.299,ACTIVE,216.00,355.28,60.033,1565620204,"201051344000917","174011545737251",27.69,42.50,0,331.23,390.74,148.6,141.5,0.716,1398737.2,1398737.2,11912,0,0,0,L,1122011218,1,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620214,749508.00
08/12/2019 10:30,2,5.289,ACTIVE,215.09,348.06,60.054,1565620204,"201051344000417","174011545737251",17.93,43.00,0,332.73,373.01,96.1,90.8,0.451,1101483.0,1101483.0,11906,0,0,0,L,1122011218,1,123.14,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620215,749509.00
08/12/2019 10:30,2,5.232,ACTIVE,215.09,353.77,60.028,1565620204,"201051344000685","174011545737251",27.45,40.40,0,333.33,390.44,145.4,138.4,0.712,1404469.3,1404469.3,11888,0,0,0,L,1122011218,1,123.81,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620217,749510.00
08/12/2019 10:30,2,5.324,ACTIVE,216.22,353.17,60.038,1565620204,"201051344000651","174011545737251",27.43,42.30,0,331.23,390.14,147.8,140.8,0.685,1399349.0,1399349.0,11877,0,0,0,L,1122011218,1,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620218,749511.00
08/12/2019 10:30,2,5.318,ACTIVE,215.32,351.97,60.059,1565620204,"201051344000594","174011545737251",27.41,45.30,0,331.53,391.04,147.6,140.5,0.681,1408770.0,1408770.0,11877,0,0,0,L,1122011218,1,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620219,749512.00
08/12/2019 10:30,2,5.225,ACTIVE,216.90,354.37,60.028,1565620204,"201051344000469","174011545737251",27.43,40.40,0,332.13,390.74,145.0,138.0,0.694,1389285.6,1389285.6,11891,0,0,0,L,1122011218,1,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620220,749513.00
08/12/2019 10:30,2,5.256,ACTIVE,216.00,352.57,60.022,1565620204,"201051344000585","174011545737251",27.55,42.80,0,332.13,389.54,146.7,139.6,0.703,1415607.2,1415607.2,11868,0,0,0,L,1122011218,1,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620221,749514.00
08/12/2019 10:30,2,5.219,ACTIVE,217.35,354.97,60.028,1565620204,"201051344000853","174011545737251",27.14,44.00,0,334.84,389.84,143.4,136.5,0.676,1411913.5,1411913.5,11884,0,0,0,L,1122011218,1,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620221,749515.00
08/12/2019 10:30,2,5.260,ACTIVE,215.32,353.47,60.022,1565620204,"201051344001145","174011545737251",27.39,39.30,0,332.73,390.44,145.9,138.9,0.663,1413541.1,1413541.1,11907,0,0,0,L,1122011218,1,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620222,749516.00
08/12/2019 10:30,2,5.301,ACTIVE,215.54,354.37,60.033,1565620204,"201051344000438","174011545737251",27.59,43.60,0,333.03,392.25,148.1,141.1,0.703,1407065.3,1407065.3,11877,0,0,0,L,1122011218,1,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620223,749517.00
08/12/2019 10:30,2,5.330,ACTIVE,215.77,353.47,60.059,1565620204,"201051344001135","174011545737251",27.27,42.30,0,331.83,390.74,147.1,140.0,0.672,1395034.4,1395034.4,11863,0,0,0,L,1122011218,1,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620224,749518.00
08/12/2019 10:30,2,5.145,ACTIVE,216.67,354.97,60.033,1565620204,"201051344000983","174011545737251",27.61,43.80,0,331.83,389.84,143.9,137.0,0.681,1410236.3,1410236.3,11875,0,0,0,L,1122011218,1,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620225,749519.00
08/12/2019 10:30,2,5.330,ACTIVE,216.00,354.07,60.022,1565620204,"201051344001203","174011545737251",27.39,47.00,0,332.43,392.25,148.0,140.9,0.698,1403269.8,1403269.8,11891,0,0,0,L,1122011218,1,124.27,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620226,749520.00
08/12/2019 10:30,2,5.236,ACTIVE,214.87,351.97,60.022,1565620204,"201051344001230","174011545737251",27.65,41.30,0,332.13,390.74,146.6,139.6,0.698,1397276.2,1397276.2,11925,0,0,0,L,1122011218,1,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620227,749521.00
08/12/2019 10:30,2,5.230,ACTIVE,214.87,353.17,60.028,1565620204,"201051344000646","174011545737251",27.37,42.30,0,329.13,390.74,144.9,138.0,0.689,1391375.7,1391375.7,11891,0,0,0,L,1122011218,1,123.59,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620228,749522.00
08/12/2019 10:30,2,5.268,ACTIVE,216.22,352.27,60.038,1565620204,"201051344000867","174011545737251",27.23,46.20,0,329.73,392.55,145.3,138.3,0.658,1387327.7,1387327.7,11899,0,0,0,L,1122011218,1,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620229,749523.00
08/12/2019 10:30,2,5.252,ACTIVE,216.22,354.37,60.028,1565620204,"201051344000633","174011545737251",27.14,48.00,0,331.53,388.94,144.3,137.4,0.667,1383855.5,1383855.5,11906,0,0,0,L,1122011218,1,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620230,749524.00
08/12/2019 10:30,2,5.264,ACTIVE,215.09,352.57,60.022,1565620204,"201051344000955","174011545737251",27.99,45.80,0,333.03,390.44,149.2,142.1,0.703,1412159.4,1412159.4,11891,0,0,0,L,1122011218,1,123.14,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620231,749525.00
08/12/2019 10:30,2,5.119,ACTIVE,216.67,354.37,60.038,1565620204,"201051344000648","174011545737251",27.53,41.50,0,332.43,390.44,142.7,135.8,0.676,1397168.4,1397168.4,11876,0,0,0,L,1122011218,1,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620232,749526.00
08/12/2019 10:30,2,5.191,ACTIVE,216.67,354.67,60.028,1565620204,"201051344000645","174011545737251",27.08,43.40,0,332.73,388.94,142.3,135.4,0.658,1403130.9,1403130.9,11883,0,0,0,L,1122011218,1,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620233,749527.00
08/12/2019 10:30,2,5.135,ACTIVE,216.45,353.17,60.038,1565620204,"201051344000569","174011545737251",27.27,42.00,0,332.43,389.54,141.8,135.0,0.681,1420601.9,1420601.9,11869,0,0,0,L,1122011218,1,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620234,749528.00
08/12/2019 10:30,2,5.213,ACTIVE,216.45,359.48,60.001,1565620204,"179051228000119","174011545737251",27.49,45.50,0,335.74,394.95,145.1,138.1,0.707,206267.0,206267.0,11984,0,0,0,L,46974696,1,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565620234,749529.00
08/12/2019 10:45,2,5.104,ACTIVE,216.67,354.67,60.028,1565621104,"201051344000579","174011545737251",27.69,42.00,0,332.13,397.96,143.1,136.2,0.681,1422146.0,1422146.0,11881,0,0,0,L,1122011218,1,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621106,749530.00
08/12/2019 10:45,2,5.146,ACTIVE,215.77,353.17,60.043,1565621104,"201051344001025","174011545737251",27.31,45.80,0,328.52,398.26,142.3,135.5,0.650,1407959.8,1407959.8,11873,0,0,0,L,1122011218,1,123.36,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621106,749531.00
08/12/2019 10:45,2,5.135,ACTIVE,216.22,354.67,60.022,1565621104,"201051344001093","174011545737251",27.23,43.00,0,331.23,394.95,141.7,134.8,0.645,1389240.5,1389240.5,11911,0,0,0,L,1122011218,1,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621107,749532.00
08/12/2019 10:45,2,5.016,ACTIVE,216.45,352.87,60.017,1565621104,"201051344000458","174011545737251",27.17,45.00,0,328.82,398.86,138.0,131.3,0.663,1402400.7,1402400.7,11872,0,0,0,L,1122011218,1,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621108,749533.00
08/12/2019 10:45,2,5.146,ACTIVE,215.09,351.97,60.012,1565621104,"201051344000890","174011545737251",27.27,43.60,0,333.03,395.85,142.1,135.2,0.658,1404521.8,1404521.8,11880,0,0,0,L,1122011218,1,123.59,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621109,749534.00
08/12/2019 10:45,2,0.090,ACTIVE_NO_POWER,216.67,303.88,60.033,1565621104,"201051344000988","174011545737251",21.77,34.80,0,298.77,312.89,2.0,0.0,0.000,1060807.1,1060807.1,11868,0,0,0,L,1122011218,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621110,749535.00
08/12/2019 10:45,2,5.152,ACTIVE,216.22,354.37,59.996,1565621104,"201051344000582","174011545737251",27.21,42.00,0,331.23,394.65,142.1,135.2,0.672,1381385.4,1381385.4,11870,0,0,0,L,1122011218,1,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621111,749536.00
08/12/2019 10:45,2,5.299,ACTIVE,215.77,353.17,60.006,1565621104,"201051344000868","174011545737251",26.90,41.80,0,331.83,394.35,144.3,137.4,0.672,1389542.8,1389542.8,11874,0,0,0,L,1122011218,1,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621112,749537.00
08/12/2019 10:45,2,5.215,ACTIVE,216.90,354.37,60.028,1565621104,"201051344000576","174011545737251",27.00,45.50,0,332.43,398.26,142.5,135.6,0.681,1405142.3,1405142.3,11903,0,0,0,L,1122011218,1,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621113,749538.00
08/12/2019 10:45,2,5.352,ACTIVE,216.67,353.17,60.028,1565621104,"201051344001158","174011545737251",26.86,43.40,0,331.83,394.35,145.7,138.7,0.689,1382664.7,1382664.7,11867,0,0,0,L,1122011218,1,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621114,749539.00
08/12/2019 10:45,2,5.266,ACTIVE,216.00,352.27,60.001,1565621104,"201051344000917","174011545737251",27.57,43.40,0,326.72,398.26,147.1,140.1,0.676,1398774.8,1398774.8,11913,0,0,0,L,1122011218,1,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621115,749540.00
08/12/2019 10:45,2,5.248,ACTIVE,215.54,348.66,60.033,1565621104,"201051344000417","174011545737251",17.91,44.50,0,333.63,376.31,95.3,90.0,0.438,1101507.1,1101507.1,11907,0,0,0,L,1122011218,1,123.14,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621116,749541.00
08/12/2019 10:45,2,5.209,ACTIVE,215.09,352.27,60.043,1565621104,"201051344000685","174011545737251",27.61,41.50,0,332.13,394.95,145.8,138.8,0.716,1404506.5,1404506.5,11889,0,0,0,L,1122011218,1,124.04,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621117,749542.00
08/12/2019 10:45,2,5.334,ACTIVE,216.45,355.28,60.017,1565621104,"201051344000651","174011545737251",27.35,43.80,0,329.43,395.55,147.8,140.7,0.676,1399386.8,1399386.8,11878,0,0,0,L,1122011218,1,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621118,749543.00
08/12/2019 10:45,2,5.338,ACTIVE,215.54,353.17,60.028,1565621104,"201051344000594","174011545737251",27.37,46.60,0,331.83,394.95,148.1,141.0,0.685,1408807.7,1408807.7,11878,0,0,0,L,1122011218,1,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621119,749544.00
08/12/2019 10:45,2,5.248,ACTIVE,216.90,355.58,60.012,1565621104,"201051344000469","174011545737251",27.41,41.00,0,331.83,394.65,145.7,138.7,0.707,1389322.8,1389322.8,11892,0,0,0,L,1122011218,1,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621119,749545.00
08/12/2019 10:45,2,5.389,ACTIVE,216.45,354.97,60.028,1565621104,"201051344000585","174011545737251",27.37,43.00,0,330.93,393.75,149.3,142.2,0.716,1415645.0,1415645.0,11869,0,0,0,L,1122011218,1,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621120,749546.00
08/12/2019 10:45,2,5.283,ACTIVE,217.35,356.18,60.017,1565621104,"201051344000853","174011545737251",27.06,45.30,0,333.33,397.66,144.6,137.7,0.681,1411950.3,1411950.3,11885,0,0,0,L,1122011218,1,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621121,749547.00
08/12/2019 10:45,2,5.328,ACTIVE,215.32,353.77,60.043,1565621104,"201051344001145","174011545737251",27.45,40.00,0,331.53,394.95,148.3,141.2,0.685,1413578.7,1413578.7,11908,0,0,0,L,1122011218,1,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621122,749548.00
08/12/2019 10:45,2,5.373,ACTIVE,215.77,354.37,60.043,1565621104,"201051344000438","174011545737251",27.65,43.60,0,331.53,395.85,150.4,143.2,0.720,1407103.5,1407103.5,11878,0,0,0,L,1122011218,1,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621123,749549.00
08/12/2019 10:45,2,5.430,ACTIVE,216.00,354.37,59.980,1565621104,"201051344001135","174011545737251",27.27,43.60,0,332.13,395.25,149.9,142.8,0.689,1395072.3,1395072.3,11864,0,0,0,L,1122011218,1,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621124,749550.00
08/12/2019 10:45,2,5.361,ACTIVE,217.13,354.97,60.001,1565621104,"201051344000983","174011545737251",27.06,44.30,0,331.53,394.65,146.9,139.8,0.689,1410273.2,1410273.2,11876,0,0,0,L,1122011218,1,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621125,749551.00
08/12/2019 10:45,2,5.504,ACTIVE,216.22,354.07,60.012,1565621104,"201051344001203","174011545737251",27.19,48.50,0,331.53,394.95,151.5,144.3,0.703,1403308.0,1403308.0,11892,0,0,0,L,1122011218,1,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621126,749552.00
08/12/2019 10:45,2,5.473,ACTIVE,215.09,352.87,60.006,1565621104,"201051344001230","174011545737251",27.23,42.00,0,331.83,395.55,151.0,143.8,0.720,1397314.1,1397314.1,11926,0,0,0,L,1122011218,1,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621127,749553.00
08/12/2019 10:45,2,5.393,ACTIVE,215.09,352.57,60.033,1565621104,"201051344000646","174011545737251",27.67,41.80,0,329.43,397.66,151.1,143.9,0.698,1391413.4,1391413.4,11892,0,0,0,L,1122011218,1,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621128,749554.00
08/12/2019 10:45,2,5.502,ACTIVE,216.22,352.87,59.996,1565621104,"201051344000867","174011545737251",26.80,48.00,0,325.52,401.26,149.3,142.1,0.681,1387365.1,1387365.1,11900,0,0,0,L,1122011218,1,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621129,749555.00
08/12/2019 10:45,2,5.457,ACTIVE,216.45,354.97,60.012,1565621104,"201051344000633","174011545737251",26.86,49.30,0,331.53,393.15,148.4,141.3,0.685,1383892.7,1383892.7,11907,0,0,0,L,1122011218,1,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621130,749556.00
08/12/2019 10:45,2,5.529,ACTIVE,215.32,353.77,59.996,1565621104,"201051344000955","174011545737251",27.63,46.00,0,333.03,395.85,154.6,147.3,0.725,1412198.1,1412198.1,11892,0,0,0,L,1122011218,1,122.91,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621131,749557.00
08/12/2019 10:45,2,5.260,ACTIVE,216.90,355.28,60.017,1565621104,"201051344000648","174011545737251",27.57,43.00,0,332.43,394.95,146.9,139.9,0.703,1397205.1,1397205.1,11877,0,0,0,L,1122011218,1,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621132,749558.00
08/12/2019 10:45,2,5.465,ACTIVE,216.90,354.97,60.017,1565621104,"201051344000645","174011545737251",26.52,45.00,0,332.43,393.75,146.8,139.7,0.676,1403167.6,1403167.6,11884,0,0,0,L,1122011218,1,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621133,749559.00
08/12/2019 10:45,2,5.375,ACTIVE,216.67,355.28,60.028,1565621104,"201051344000569","174011545737251",27.00,42.80,0,331.83,394.35,147.0,140.0,0.712,1420638.6,1420638.6,11870,0,0,0,L,1122011218,1,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621134,749560.00
08/12/2019 10:45,2,5.398,ACTIVE,216.67,360.69,60.012,1565621104,"179051228000119","174011545737251",27.49,47.00,0,336.34,400.06,150.3,143.1,0.734,206304.7,206304.7,11985,0,0,0,L,46974696,1,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565621135,749561.00
08/12/2019 11:00,2,4.482,ACTIVE,215.77,350.47,59.969,1565622004,"201051344000579","174011545737251",27.51,42.30,0,330.33,396.15,124.8,118.5,0.597,1422182.5,1422182.5,11882,0,0,0,L,1122011218,1,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622006,749562.00
08/12/2019 11:00,2,4.461,ACTIVE,215.32,350.17,59.996,1565622004,"201051344001025","174011545737251",27.47,46.20,0,326.72,397.66,124.1,117.9,0.579,1407996.2,1407996.2,11874,0,0,0,L,1122011218,1,123.14,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622006,749563.00
08/12/2019 11:00,2,4.418,ACTIVE,215.54,351.97,59.990,1565622004,"201051344001093","174011545737251",27.77,43.00,0,331.53,395.55,124.3,118.0,0.583,1389276.7,1389276.7,11912,0,0,0,L,1122011218,1,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622007,749564.00
08/12/2019 11:00,2,4.412,ACTIVE,216.00,349.26,60.017,1565622004,"201051344000458","174011545737251",27.35,47.00,0,332.13,394.65,122.2,116.1,0.583,1402435.9,1402435.9,11873,0,0,0,L,1122011218,1,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622008,749565.00
08/12/2019 11:00,2,4.500,ACTIVE,214.64,348.96,59.996,1565622004,"201051344000890","174011545737251",27.29,43.80,0,333.03,396.15,124.4,118.1,0.575,1404558.0,1404558.0,11881,0,0,0,L,1122011218,1,123.36,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622009,749566.00
08/12/2019 11:00,2,0.090,ACTIVE_NO_POWER,215.77,302.68,59.985,1565622004,"201051344000988","174011545737251",21.61,35.20,0,297.87,306.88,2.0,0.0,0.000,1060807.1,1060807.1,11869,0,0,0,L,1122011218,1,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622010,749567.00
08/12/2019 11:00,2,4.271,ACTIVE,215.54,349.86,60.001,1565622004,"201051344000582","174011545737251",27.25,43.00,0,330.63,396.45,117.8,111.8,0.566,1381421.0,1381421.0,11871,0,0,0,L,1122011218,1,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622011,749568.00
08/12/2019 11:00,2,4.223,ACTIVE,214.87,349.56,59.985,1565622004,"201051344000868","174011545737251",26.86,42.50,0,331.83,394.65,114.8,108.9,0.535,1389578.4,1389578.4,11875,0,0,0,L,1122011218,1,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622012,749569.00
08/12/2019 11:00,2,4.152,ACTIVE,215.77,352.87,60.001,1565622004,"201051344000576","174011545737251",27.00,46.40,0,332.43,394.65,113.5,107.7,0.535,1405177.2,1405177.2,11904,0,0,0,L,1122011218,1,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622013,749570.00
08/12/2019 11:00,2,4.434,ACTIVE,215.77,349.86,60.028,1565622004,"201051344001158","174011545737251",26.88,44.00,0,332.13,394.35,120.8,114.6,0.570,1382700.2,1382700.2,11868,0,0,0,L,1122011218,1,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622014,749571.00
08/12/2019 11:00,2,4.553,ACTIVE,215.54,351.67,59.990,1565622004,"201051344000917","174011545737251",27.63,44.00,0,327.92,394.95,127.5,121.1,0.614,1398810.7,1398810.7,11914,0,0,0,L,1122011218,1,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622015,749572.00
08/12/2019 11:00,2,4.859,ACTIVE,215.09,347.16,59.985,1565622004,"201051344000417","174011545737251",18.13,45.50,0,317.70,388.34,89.4,84.3,0.411,1101530.2,1101530.2,11908,0,0,0,L,1122011218,1,123.14,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622016,749573.00
08/12/2019 11:00,2,5.135,ACTIVE,215.32,353.47,59.990,1565622004,"201051344000685","174011545737251",27.65,41.80,0,333.03,394.95,143.8,136.9,0.716,1404542.2,1404542.2,11890,0,0,0,L,1122011218,1,124.04,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622017,749574.00
08/12/2019 11:00,2,5.488,ACTIVE,216.67,354.67,60.006,1565622004,"201051344000651","174011545737251",27.33,44.80,0,331.53,394.95,151.9,144.7,0.720,1399423.0,1399423.0,11879,0,0,0,L,1122011218,1,124.49,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622018,749575.00
08/12/2019 11:00,2,5.648,ACTIVE,215.54,353.47,59.990,1565622004,"201051344000594","174011545737251",27.71,47.00,0,331.83,396.15,158.4,151.0,0.742,1408843.9,1408843.9,11879,0,0,0,L,1122011218,1,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622019,749576.00
08/12/2019 11:00,2,5.770,ACTIVE,217.58,355.58,60.012,1565622004,"201051344000469","174011545737251",27.15,41.50,0,331.53,395.25,158.8,151.3,0.765,1389358.4,1389358.4,11893,0,0,0,L,1122011218,1,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622019,749577.00
08/12/2019 11:00,2,5.828,ACTIVE,216.67,356.48,60.001,1565622004,"201051344000585","174011545737251",27.57,42.30,0,330.93,394.35,162.8,155.2,0.773,1415681.5,1415681.5,11870,0,0,0,L,1122011218,1,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622020,749578.00
08/12/2019 11:00,2,5.740,ACTIVE,217.80,358.28,59.996,1565622004,"201051344000853","174011545737251",27.10,45.80,0,334.24,397.96,157.6,150.2,0.738,1411985.6,1411985.6,11886,0,0,0,L,1122011218,1,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622021,749579.00
08/12/2019 11:00,2,5.674,ACTIVE,215.54,353.47,60.038,1565622004,"201051344001145","174011545737251",27.77,40.40,0,332.43,395.55,159.7,152.2,0.742,1413614.7,1413614.7,11909,0,0,0,L,1122011218,1,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622022,749580.00
08/12/2019 11:00,2,5.582,ACTIVE,216.00,355.28,60.001,1565622004,"201051344000438","174011545737251",27.65,43.20,0,330.03,396.75,156.2,148.9,0.712,1407140.0,1407140.0,11879,0,0,0,L,1122011218,1,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622023,749581.00
08/12/2019 11:00,2,5.373,ACTIVE,215.77,353.47,60.033,1565622004,"201051344001135","174011545737251",27.45,44.00,0,332.43,395.25,149.3,142.1,0.685,1395108.7,1395108.7,11865,0,0,0,L,1122011218,1,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622024,749582.00
08/12/2019 11:00,2,5.057,ACTIVE,216.67,354.07,59.975,1565622004,"201051344000983","174011545737251",27.55,44.50,0,331.83,395.25,141.0,134.2,0.672,1410308.7,1410308.7,11877,0,0,0,L,1122011218,1,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622025,749583.00
08/12/2019 11:00,2,5.285,ACTIVE,216.00,353.47,60.012,1565622004,"201051344001203","174011545737251",27.04,48.50,0,330.63,394.95,144.7,137.8,0.676,1403344.5,1403344.5,11893,0,0,0,L,1122011218,1,124.04,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622026,749584.00
08/12/2019 11:00,2,5.117,ACTIVE,214.87,351.07,60.022,1565622004,"201051344001230","174011545737251",27.97,42.00,0,332.43,395.55,144.9,138.0,0.694,1397350.4,1397350.4,11927,0,0,0,L,1122011218,1,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622027,749585.00
08/12/2019 11:00,2,5.406,ACTIVE,214.87,352.87,60.006,1565622004,"201051344000646","174011545737251",27.47,41.50,0,327.32,397.96,150.4,143.2,0.725,1391449.7,1391449.7,11893,0,0,0,L,1122011218,1,123.59,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622028,749586.00
