ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2019 11:00,2,5.523,ACTIVE,216.00,352.87,60.017,1565622004,"201051344000867","174011545737251",27.27,50.00,0,322.81,400.36,152.4,145.2,0.716,1387400.8,1387400.8,11901,0,0,0,L,1122011218,1,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622029,749587.00
08/12/2019 11:00,2,5.467,ACTIVE,216.22,355.28,60.012,1565622004,"201051344000633","174011545737251",27.37,48.00,0,331.53,394.35,151.6,144.4,0.712,1383928.2,1383928.2,11908,0,0,0,L,1122011218,1,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622030,749588.00
08/12/2019 11:00,2,5.510,ACTIVE,215.09,352.57,60.028,1565622004,"201051344000955","174011545737251",27.65,45.80,0,332.73,396.45,154.3,147.0,0.725,1412235.1,1412235.1,11893,0,0,0,L,1122011218,1,123.14,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622031,749589.00
08/12/2019 11:00,2,5.107,ACTIVE,216.45,353.47,59.996,1565622004,"201051344000648","174011545737251",27.45,44.30,0,331.83,394.95,141.9,135.1,0.676,1397240.2,1397240.2,11878,0,0,0,L,1122011218,1,122.46,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622032,749590.00
08/12/2019 11:00,2,5.172,ACTIVE,216.45,353.77,60.022,1565622004,"201051344000645","174011545737251",26.78,46.40,0,333.03,394.05,140.2,133.4,0.645,1403202.7,1403202.7,11885,0,0,0,L,1122011218,1,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622033,749591.00
08/12/2019 11:00,2,5.061,ACTIVE,216.45,353.47,59.996,1565622004,"201051344000569","174011545737251",27.43,43.40,0,332.13,394.95,140.7,133.8,0.667,1420673.7,1420673.7,11871,0,0,0,L,1122011218,1,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622033,749592.00
08/12/2019 11:00,2,5.281,ACTIVE,216.45,360.08,60.022,1565622004,"179051228000119","174011545737251",27.43,48.30,0,333.93,400.36,146.6,139.6,0.720,206340.6,206340.6,11986,0,0,0,L,46974696,1,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622034,749593.00
08/12/2019 11:15,2,6.508,ACTIVE,217.58,357.68,60.006,1565622904,"201051344000579","174011545737251",27.31,44.80,0,331.23,407.27,180.1,171.9,0.849,1422225.9,1422225.9,11883,0,0,0,L,1122011218,1,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622905,749594.00
08/12/2019 11:15,2,6.676,ACTIVE,217.80,359.48,59.975,1565622904,"201051344001025","174011545737251",26.58,48.80,0,325.22,407.27,179.6,171.4,0.813,1408039.5,1408039.5,11875,0,0,0,L,1122011218,1,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622906,749595.00
08/12/2019 11:15,2,6.629,ACTIVE,218.03,360.69,60.006,1565622904,"201051344001093","174011545737251",26.62,45.80,0,330.33,407.57,178.7,170.6,0.822,1389320.0,1389320.0,11913,0,0,0,L,1122011218,1,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622907,749596.00
08/12/2019 11:15,2,6.400,ACTIVE,217.58,356.78,60.033,1565622904,"201051344000458","174011545737251",26.82,48.50,0,327.92,406.97,173.8,165.8,0.822,1402478.0,1402478.0,11874,0,0,0,L,1122011218,1,123.14,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622908,749597.00
08/12/2019 11:15,2,6.533,ACTIVE,216.45,357.68,60.017,1565622904,"201051344000890","174011545737251",26.72,45.50,0,327.62,402.77,176.6,168.5,0.822,1404601.0,1404601.0,11882,0,0,0,L,1122011218,1,124.27,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622909,749598.00
08/12/2019 11:15,2,0.086,ACTIVE_NO_POWER,217.35,304.48,59.990,1565622904,"201051344000988","174011545737251",21.55,36.50,0,297.26,309.29,1.9,0.0,0.000,1060807.1,1060807.1,11870,0,0,0,L,1122011218,1,122.68,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622909,749599.00
08/12/2019 11:15,2,6.428,ACTIVE,218.03,359.18,60.001,1565622904,"201051344000582","174011545737251",26.60,45.30,0,330.33,407.87,173.1,165.1,0.809,1381463.5,1381463.5,11872,0,0,0,L,1122011218,1,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622910,749600.00
08/12/2019 11:15,2,6.529,ACTIVE,216.22,357.08,60.017,1565622904,"201051344000868","174011545737251",26.00,44.30,0,330.33,402.16,172.0,164.1,0.795,1389620.9,1389620.9,11876,0,0,0,L,1122011218,1,122.23,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622911,749601.00
08/12/2019 11:15,2,6.219,ACTIVE,217.35,357.68,59.975,1565622904,"201051344000576","174011545737251",26.80,49.30,0,331.53,406.67,168.7,160.9,0.795,1405219.0,1405219.0,11905,0,0,0,L,1122011218,1,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622912,749602.00
08/12/2019 11:15,2,6.449,ACTIVE,217.13,356.78,60.012,1565622904,"201051344001158","174011545737251",26.06,46.40,0,331.23,406.07,170.2,162.4,0.795,1382742.6,1382742.6,11869,0,0,0,L,1122011218,1,122.68,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622913,749603.00
08/12/2019 11:15,2,6.324,ACTIVE,217.58,358.28,59.990,1565622904,"201051344000917","174011545737251",27.06,45.50,0,329.43,405.77,173.2,165.3,0.813,1398853.7,1398853.7,11915,0,0,0,L,1122011218,1,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622914,749604.00
08/12/2019 11:15,2,6.059,ACTIVE,216.67,351.37,60.022,1565622904,"201051344000417","174011545737251",17.91,48.00,0,319.81,386.53,110.0,104.2,0.491,1101557.7,1101557.7,11909,0,0,0,L,1122011218,1,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622915,749605.00
08/12/2019 11:15,2,6.352,ACTIVE,216.67,358.28,60.012,1565622904,"201051344000685","174011545737251",26.54,43.80,0,327.92,401.56,170.8,162.9,0.831,1404585.0,1404585.0,11891,0,0,0,L,1122011218,1,124.49,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622916,749606.00
08/12/2019 11:15,2,6.344,ACTIVE,218.03,359.48,60.012,1565622904,"201051344000651","174011545737251",26.62,47.80,0,330.63,407.57,171.1,163.2,0.778,1399466.2,1399466.2,11880,0,0,0,L,1122011218,1,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622917,749607.00
08/12/2019 11:15,2,6.246,ACTIVE,215.54,356.18,59.985,1565622904,"201051344000594","174011545737251",27.08,49.30,0,329.73,402.77,171.2,163.3,0.795,1408887.1,1408887.1,11880,0,0,0,L,1122011218,1,122.01,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622918,749608.00
08/12/2019 11:15,2,6.389,ACTIVE,217.35,355.88,60.006,1565622904,"201051344000469","174011545737251",26.08,44.30,0,330.93,407.27,168.7,160.9,0.813,1389401.0,1389401.0,11894,0,0,0,L,1122011218,1,122.46,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622919,749609.00
08/12/2019 11:15,2,6.463,ACTIVE,217.80,359.48,60.022,1565622904,"201051344000585","174011545737251",26.42,45.00,0,330.63,407.27,172.9,164.9,0.813,1415724.9,1415724.9,11871,0,0,0,L,1122011218,1,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622920,749610.00
08/12/2019 11:15,2,6.297,ACTIVE,217.80,357.68,60.012,1565622904,"201051344000853","174011545737251",26.56,48.50,0,331.83,406.07,169.5,161.7,0.795,1412027.8,1412027.8,11887,0,0,0,L,1122011218,1,123.36,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622921,749611.00
08/12/2019 11:15,2,6.418,ACTIVE,216.45,357.38,60.028,1565622904,"201051344001145","174011545737251",26.76,42.30,0,330.33,402.77,173.9,165.9,0.809,1413657.9,1413657.9,11910,0,0,0,L,1122011218,1,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622922,749612.00
08/12/2019 11:15,2,6.420,ACTIVE,217.35,358.58,60.017,1565622904,"201051344000438","174011545737251",26.88,45.80,0,330.63,408.18,174.6,166.6,0.818,1407183.7,1407183.7,11880,0,0,0,L,1122011218,1,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622923,749613.00
08/12/2019 11:15,2,6.484,ACTIVE,217.35,357.38,59.985,1565622904,"201051344001135","174011545737251",26.50,46.20,0,329.43,406.07,173.7,165.7,0.791,1395152.1,1395152.1,11866,0,0,0,L,1122011218,1,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622924,749614.00
08/12/2019 11:15,2,6.312,ACTIVE,217.35,357.08,60.022,1565622904,"201051344000983","174011545737251",26.60,47.00,0,331.23,405.77,170.1,162.2,0.822,1410351.1,1410351.1,11878,0,0,0,L,1122011218,1,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622925,749615.00
08/12/2019 11:15,2,6.436,ACTIVE,217.58,357.38,60.033,1565622904,"201051344001203","174011545737251",26.90,49.80,0,331.53,407.57,175.2,167.2,0.818,1403388.3,1403388.3,11894,0,0,0,L,1122011218,1,124.94,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622926,749616.00
08/12/2019 11:15,2,6.387,ACTIVE,216.22,357.08,60.059,1565622904,"201051344001230","174011545737251",26.96,43.40,0,325.82,403.07,174.3,166.3,0.826,1397393.9,1397393.9,11928,0,0,0,L,1122011218,1,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622927,749617.00
08/12/2019 11:15,2,6.449,ACTIVE,216.45,357.68,60.022,1565622904,"201051344000646","174011545737251",26.56,44.00,0,326.42,403.37,173.4,165.5,0.822,1391492.9,1391492.9,11894,0,0,0,L,1122011218,1,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622928,749618.00
08/12/2019 11:15,2,6.453,ACTIVE,216.45,356.78,60.022,1565622904,"201051344000867","174011545737251",26.50,51.30,0,323.72,408.18,173.2,165.2,0.804,1387443.6,1387443.6,11902,0,0,0,L,1122011218,1,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622929,749619.00
08/12/2019 11:15,2,6.453,ACTIVE,216.45,357.08,60.017,1565622904,"201051344000633","174011545737251",26.50,49.80,0,330.63,404.57,173.0,165.1,0.840,1383970.9,1383970.9,11909,0,0,0,L,1122011218,1,122.68,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622929,749620.00
08/12/2019 11:15,2,6.582,ACTIVE,216.45,357.38,60.012,1565622904,"201051344000955","174011545737251",26.64,49.00,0,326.12,402.16,177.7,169.6,0.822,1412279.2,1412279.2,11894,0,0,0,L,1122011218,1,123.59,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622930,749621.00
08/12/2019 11:15,2,6.250,ACTIVE,216.90,355.88,60.028,1565622904,"201051344000648","174011545737251",26.98,46.40,0,331.53,406.37,170.8,163.0,0.804,1397282.4,1397282.4,11879,0,0,0,L,1122011218,1,122.46,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622931,749622.00
08/12/2019 11:15,2,6.395,ACTIVE,217.13,357.38,60.038,1565622904,"201051344000645","174011545737251",26.26,48.00,0,331.53,405.17,170.1,162.3,0.782,1403244.8,1403244.8,11886,0,0,0,L,1122011218,1,122.91,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622932,749623.00
08/12/2019 11:15,2,6.314,ACTIVE,217.13,357.68,60.006,1565622904,"201051344000569","174011545737251",26.54,45.30,0,330.33,404.87,169.8,161.9,0.809,1420715.9,1420715.9,11872,0,0,0,L,1122011218,1,122.23,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622933,749624.00
08/12/2019 11:15,2,6.375,ACTIVE,216.90,362.19,60.001,1565622904,"179051228000119","174011545737251",26.82,50.80,0,334.24,406.67,173.1,165.2,0.844,206383.7,206383.7,11987,0,0,0,L,46974696,1,122.68,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565622934,749625.00
08/12/2019 11:30,2,5.137,ACTIVE,216.90,354.07,59.990,1565623804,"201051344000579","174011545737251",27.21,46.60,0,329.73,402.16,141.6,134.8,0.658,1422262.9,1422262.9,11884,0,0,0,L,1122011218,1,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623805,749626.00
08/12/2019 11:30,2,5.230,ACTIVE,216.67,354.37,60.001,1565623804,"201051344001025","174011545737251",26.92,48.50,0,330.63,397.35,142.6,135.7,0.650,1408076.6,1408076.6,11876,0,0,0,L,1122011218,1,123.59,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623806,749627.00
08/12/2019 11:30,2,5.066,ACTIVE,217.13,355.88,59.980,1565623804,"201051344001093","174011545737251",27.35,45.50,0,332.13,400.96,140.2,133.4,0.663,1389356.8,1389356.8,11914,0,0,0,L,1122011218,1,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623807,749628.00
08/12/2019 11:30,2,5.043,ACTIVE,216.90,354.67,60.001,1565623804,"201051344000458","174011545737251",26.88,48.80,0,327.62,400.06,137.2,130.5,0.658,1402514.0,1402514.0,11875,0,0,0,L,1122011218,1,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623808,749629.00
08/12/2019 11:30,2,5.234,ACTIVE,216.00,354.07,60.022,1565623804,"201051344000890","174011545737251",26.34,46.20,0,332.13,396.75,139.6,132.8,0.645,1404637.8,1404637.8,11883,0,0,0,L,1122011218,1,123.81,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623809,749630.00
08/12/2019 11:30,2,0.088,ACTIVE_NO_POWER,216.90,303.88,59.985,1565623804,"201051344000988","174011545737251",21.47,37.80,0,298.47,308.09,1.9,0.0,0.000,1060807.1,1060807.1,11871,0,0,0,L,1122011218,1,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623810,749631.00
08/12/2019 11:30,2,5.119,ACTIVE,217.13,355.58,60.033,1565623804,"201051344000582","174011545737251",26.82,45.30,0,331.83,397.96,139.0,132.2,0.658,1381499.7,1381499.7,11873,0,0,0,L,1122011218,1,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623811,749632.00
08/12/2019 11:30,2,5.180,ACTIVE,216.00,354.67,60.017,1565623804,"201051344000868","174011545737251",26.90,45.00,0,330.93,395.85,141.1,134.2,0.650,1389657.3,1389657.3,11877,0,0,0,L,1122011218,1,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623812,749633.00
08/12/2019 11:30,2,5.004,ACTIVE,217.13,355.28,59.990,1565623804,"201051344000576","174011545737251",27.15,48.80,0,332.13,400.66,137.7,131.0,0.658,1405254.6,1405254.6,11906,0,0,0,L,1122011218,1,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623813,749634.00
08/12/2019 11:30,2,5.168,ACTIVE,216.90,353.17,59.990,1565623804,"201051344001158","174011545737251",26.24,46.80,0,331.53,396.45,137.3,130.6,0.650,1382778.7,1382778.7,11870,0,0,0,L,1122011218,1,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623813,749635.00
08/12/2019 11:30,2,5.062,ACTIVE,216.67,352.57,60.043,1565623804,"201051344000917","174011545737251",26.98,45.80,0,330.03,396.15,138.3,131.5,0.645,1398890.3,1398890.3,11916,0,0,0,L,1122011218,1,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623814,749636.00
08/12/2019 11:30,2,4.834,ACTIVE,216.00,348.06,60.012,1565623804,"201051344000417","174011545737251",17.99,49.80,0,319.81,387.14,88.1,83.1,0.407,1101581.1,1101581.1,11910,0,0,0,L,1122011218,1,123.36,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623815,749637.00
08/12/2019 11:30,2,5.051,ACTIVE,216.00,354.07,60.022,1565623804,"201051344000685","174011545737251",26.66,43.80,0,331.23,395.55,136.3,129.6,0.672,1404621.3,1404621.3,11892,0,0,0,L,1122011218,1,124.27,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623816,749638.00
08/12/2019 11:30,2,5.211,ACTIVE,217.35,354.67,59.996,1565623804,"201051344000651","174011545737251",26.84,48.30,0,332.43,399.46,141.7,134.9,0.645,1399502.9,1399502.9,11881,0,0,0,L,1122011218,1,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623817,749639.00
08/12/2019 11:30,2,5.318,ACTIVE,215.77,352.87,59.980,1565623804,"201051344000594","174011545737251",27.08,50.60,0,330.63,397.05,145.8,138.8,0.681,1408923.8,1408923.8,11881,0,0,0,L,1122011218,1,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623818,749640.00
08/12/2019 11:30,2,5.432,ACTIVE,217.58,354.97,59.969,1565623804,"201051344000469","174011545737251",27.17,44.80,0,331.53,397.05,149.5,142.4,0.725,1389437.1,1389437.1,11895,0,0,0,L,1122011218,1,122.91,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623819,749641.00
08/12/2019 11:30,2,5.594,ACTIVE,217.58,357.08,59.964,1565623804,"201051344000585","174011545737251",27.12,45.50,0,332.73,399.16,153.7,146.4,0.720,1415761.9,1415761.9,11872,0,0,0,L,1122011218,1,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623820,749642.00
08/12/2019 11:30,2,5.541,ACTIVE,217.80,357.68,60.001,1565623804,"201051344000853","174011545737251",26.72,49.00,0,333.03,400.36,150.0,142.9,0.707,1412063.7,1412063.7,11888,0,0,0,L,1122011218,1,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623821,749643.00
08/12/2019 11:30,2,5.436,ACTIVE,216.45,355.88,59.990,1565623804,"201051344001145","174011545737251",27.21,43.00,0,331.83,396.15,150.0,142.8,0.698,1413694.6,1413694.6,11911,0,0,0,L,1122011218,1,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623822,749644.00
08/12/2019 11:30,2,5.498,ACTIVE,216.90,355.58,59.969,1565623804,"201051344000438","174011545737251",26.84,46.40,0,332.13,397.66,149.5,142.4,0.681,1407220.6,1407220.6,11881,0,0,0,L,1122011218,1,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623823,749645.00
08/12/2019 11:30,2,5.445,ACTIVE,216.90,354.97,60.001,1565623804,"201051344001135","174011545737251",26.82,46.80,0,331.23,396.75,147.9,140.8,0.672,1395188.9,1395188.9,11867,0,0,0,L,1122011218,1,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623824,749646.00
08/12/2019 11:30,2,5.242,ACTIVE,217.35,354.97,59.996,1565623804,"201051344000983","174011545737251",27.15,47.50,0,330.93,400.06,144.2,137.3,0.681,1410387.2,1410387.2,11879,0,0,0,L,1122011218,1,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623825,749647.00
08/12/2019 11:30,2,5.373,ACTIVE,217.13,354.97,59.990,1565623804,"201051344001203","174011545737251",26.80,50.60,0,331.83,398.56,145.8,138.8,0.681,1403425.4,1403425.4,11895,0,0,0,L,1122011218,1,124.72,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623826,749648.00
08/12/2019 11:30,2,5.215,ACTIVE,215.77,352.57,60.028,1565623804,"201051344001230","174011545737251",26.86,44.50,0,330.63,397.66,141.9,135.0,0.672,1397430.7,1397430.7,11929,0,0,0,L,1122011218,1,123.59,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623827,749649.00
08/12/2019 11:30,2,5.209,ACTIVE,215.77,353.77,60.012,1565623804,"201051344000646","174011545737251",26.52,45.50,0,329.43,397.05,139.8,133.1,0.663,1391529.5,1391529.5,11895,0,0,0,L,1122011218,1,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623828,749650.00
08/12/2019 11:30,2,5.188,ACTIVE,216.22,352.87,59.990,1565623804,"201051344000867","174011545737251",26.72,50.60,0,327.32,407.57,140.3,133.5,0.636,1387480.0,1387480.0,11903,0,0,0,L,1122011218,1,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623829,749651.00
08/12/2019 11:30,2,5.096,ACTIVE,216.22,354.67,60.017,1565623804,"201051344000633","174011545737251",27.00,49.80,0,330.63,397.05,139.2,132.4,0.667,1384007.0,1384007.0,11910,0,0,0,L,1122011218,1,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623830,749652.00
08/12/2019 11:30,2,5.232,ACTIVE,216.00,351.97,59.990,1565623804,"201051344000955","174011545737251",26.90,50.20,0,330.03,396.15,142.4,135.6,0.658,1412316.3,1412316.3,11895,0,0,0,L,1122011218,1,123.36,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623830,749653.00
08/12/2019 11:30,2,5.141,ACTIVE,216.67,353.47,60.017,1565623804,"201051344000648","174011545737251",26.54,46.60,0,331.23,397.05,138.3,131.5,0.663,1397318.0,1397318.0,11880,0,0,0,L,1122011218,1,122.68,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623831,749654.00
08/12/2019 11:30,2,5.119,ACTIVE,216.90,353.77,60.006,1565623804,"201051344000645","174011545737251",26.78,48.30,0,330.33,397.96,138.8,132.1,0.645,1403280.4,1403280.4,11887,0,0,0,L,1122011218,1,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623832,749655.00
08/12/2019 11:30,2,5.066,ACTIVE,216.67,353.77,60.001,1565623804,"201051344000569","174011545737251",27.33,46.00,0,331.23,397.66,140.2,133.4,0.667,1420751.7,1420751.7,11873,0,0,0,L,1122011218,1,122.68,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623833,749656.00
08/12/2019 11:30,2,5.199,ACTIVE,216.67,358.88,60.017,1565623804,"179051228000119","174011545737251",27.23,50.80,0,336.64,400.96,143.4,136.5,0.694,206420.1,206420.1,11988,0,0,0,L,46974696,1,122.91,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565623834,749657.00
08/12/2019 11:45,2,7.061,ACTIVE,219.39,360.99,59.975,1565624704,"201051344000579","174011545737251",26.82,48.30,0,331.53,408.18,191.7,183.1,0.893,1422306.0,1422306.0,11885,0,0,0,L,1122011218,1,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624705,749658.00
08/12/2019 11:45,2,7.084,ACTIVE,218.93,360.69,59.996,1565624704,"201051344001025","174011545737251",26.70,50.20,0,330.33,407.27,191.5,182.9,0.857,1408119.9,1408119.9,11877,0,0,0,L,1122011218,1,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624706,749659.00
08/12/2019 11:45,2,7.041,ACTIVE,219.16,363.69,59.975,1565624704,"201051344001093","174011545737251",26.78,46.80,0,333.33,408.78,190.9,182.3,0.871,1389399.9,1389399.9,11915,0,0,0,L,1122011218,1,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624707,749660.00
08/12/2019 11:45,2,7.012,ACTIVE,219.39,360.38,59.985,1565624704,"201051344000458","174011545737251",26.44,50.40,0,332.73,408.18,187.7,179.3,0.875,1402556.0,1402556.0,11876,0,0,0,L,1122011218,1,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624708,749661.00
08/12/2019 11:45,2,7.117,ACTIVE,217.58,359.48,59.996,1565624704,"201051344000890","174011545737251",26.54,47.30,0,330.33,402.46,191.4,182.8,0.884,1404680.6,1404680.6,11884,0,0,0,L,1122011218,1,124.94,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624708,749662.00
08/12/2019 11:45,2,0.086,ACTIVE_NO_POWER,219.61,306.58,60.001,1565624704,"201051344000988","174011545737251",21.63,38.60,0,299.07,308.99,1.9,0.0,0.000,1060807.1,1060807.1,11872,0,0,0,L,1122011218,1,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624709,749663.00
08/12/2019 11:45,2,7.080,ACTIVE,218.93,361.29,59.990,1565624704,"201051344000582","174011545737251",26.54,47.00,0,332.43,407.87,190.2,181.7,0.888,1381542.2,1381542.2,11874,0,0,0,L,1122011218,1,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624710,749664.00
08/12/2019 11:45,2,7.164,ACTIVE,218.03,360.99,59.985,1565624704,"201051344000868","174011545737251",26.14,46.80,0,330.93,402.46,189.7,181.1,0.862,1389699.9,1389699.9,11878,0,0,0,L,1122011218,1,123.36,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624711,749665.00
08/12/2019 11:45,2,7.039,ACTIVE,219.39,362.79,59.964,1565624704,"201051344000576","174011545737251",26.20,51.00,0,333.03,407.27,186.6,178.2,0.862,1405296.5,1405296.5,11907,0,0,0,L,1122011218,1,124.27,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624712,749666.00
08/12/2019 11:45,2,7.084,ACTIVE,219.39,361.89,59.959,1565624704,"201051344001158","174011545737251",26.36,48.30,0,332.43,407.27,189.3,180.8,0.879,1382820.9,1382820.9,11871,0,0,0,L,1122011218,1,124.04,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624713,749667.00
08/12/2019 11:45,2,7.078,ACTIVE,218.71,360.99,59.959,1565624704,"201051344000917","174011545737251",26.86,48.00,0,331.83,406.67,192.3,183.6,0.906,1398933.2,1398933.2,11917,0,0,0,L,1122011218,1,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624714,749668.00
08/12/2019 11:45,2,6.783,ACTIVE,217.80,354.07,59.980,1565624704,"201051344000417","174011545737251",17.87,49.50,0,332.73,382.93,122.8,116.6,0.579,1101608.3,1101608.3,11911,0,0,0,L,1122011218,1,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624715,749669.00
08/12/2019 11:45,2,7.164,ACTIVE,217.58,360.08,59.980,1565624704,"201051344000685","174011545737251",26.42,46.00,0,330.93,401.86,191.6,183.0,0.915,1404664.0,1404664.0,11893,0,0,0,L,1122011218,1,125.17,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624716,749670.00
08/12/2019 11:45,2,7.219,ACTIVE,219.16,362.79,59.980,1565624704,"201051344000651","174011545737251",26.50,49.00,0,334.54,408.48,193.5,184.9,0.884,1399546.0,1399546.0,11882,0,0,0,L,1122011218,1,125.85,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624717,749671.00
08/12/2019 11:45,2,7.170,ACTIVE,217.58,359.48,59.975,1565624704,"201051344000594","174011545737251",26.74,52.00,0,330.03,402.46,194.1,185.5,0.897,1408966.9,1408966.9,11882,0,0,0,L,1122011218,1,123.59,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624718,749672.00
08/12/2019 11:45,2,7.025,ACTIVE,219.61,362.79,59.990,1565624704,"201051344000469","174011545737251",26.62,46.60,0,332.43,408.18,189.3,180.8,0.893,1389479.7,1389479.7,11896,0,0,0,L,1122011218,1,123.81,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624719,749673.00
08/12/2019 11:45,2,7.219,ACTIVE,219.16,362.79,60.001,1565624704,"201051344000585","174011545737251",26.64,47.30,0,333.03,407.57,194.7,186.0,0.906,1415805.4,1415805.4,11873,0,0,0,L,1122011218,1,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624720,749674.00
08/12/2019 11:45,2,7.053,ACTIVE,219.84,363.09,60.028,1565624704,"201051344000853","174011545737251",26.40,50.40,0,336.94,407.57,188.5,180.0,0.879,1412106.1,1412106.1,11889,0,0,0,L,1122011218,1,124.72,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624721,749675.00
08/12/2019 11:45,2,7.164,ACTIVE,217.80,361.29,59.959,1565624704,"201051344001145","174011545737251",26.70,43.80,0,331.23,405.47,193.8,185.1,0.897,1413737.8,1413737.8,11912,0,0,0,L,1122011218,1,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624722,749676.00
08/12/2019 11:45,2,7.195,ACTIVE,218.48,361.59,60.001,1565624704,"201051344000438","174011545737251",26.92,48.30,0,332.73,407.27,196.3,187.6,0.906,1407264.0,1407264.0,11882,0,0,0,L,1122011218,1,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624723,749677.00
08/12/2019 11:45,2,7.123,ACTIVE,218.71,360.99,60.006,1565624704,"201051344001135","174011545737251",27.14,48.80,0,329.73,406.07,195.6,186.9,0.884,1395232.1,1395232.1,11868,0,0,0,L,1122011218,1,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624724,749678.00
08/12/2019 11:45,2,7.064,ACTIVE,219.61,360.38,60.006,1565624704,"201051344000983","174011545737251",26.64,49.50,0,332.13,406.97,190.6,182.0,0.884,1410429.7,1410429.7,11880,0,0,0,L,1122011218,1,124.27,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624725,749679.00
08/12/2019 11:45,2,7.275,ACTIVE,218.93,361.59,59.985,1565624704,"201051344001203","174011545737251",26.68,51.80,0,330.63,408.48,196.6,187.8,0.919,1403469.3,1403469.3,11896,0,0,0,L,1122011218,1,125.62,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624725,749680.00
08/12/2019 11:45,2,7.137,ACTIVE,217.35,358.88,59.980,1565624704,"201051344001230","174011545737251",27.02,45.80,0,330.03,402.77,195.1,186.4,0.919,1397474.1,1397474.1,11930,0,0,0,L,1122011218,1,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624726,749681.00
08/12/2019 11:45,2,7.262,ACTIVE,217.58,361.59,59.990,1565624704,"201051344000646","174011545737251",26.64,46.40,0,328.52,406.97,195.9,187.1,0.919,1391572.6,1391572.6,11896,0,0,0,L,1122011218,1,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624727,749682.00
08/12/2019 11:45,2,7.205,ACTIVE,218.48,360.38,59.980,1565624704,"201051344000867","174011545737251",26.46,52.80,0,331.23,401.86,193.0,184.4,0.879,1387522.8,1387522.8,11904,0,0,0,L,1122011218,1,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624728,749683.00
08/12/2019 11:45,2,7.260,ACTIVE,218.26,361.29,60.006,1565624704,"201051344000633","174011545737251",26.14,50.00,0,331.83,406.37,192.2,183.6,0.924,1384049.6,1384049.6,11911,0,0,0,L,1122011218,1,124.04,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624729,749684.00
08/12/2019 11:45,2,7.320,ACTIVE,217.80,359.78,60.012,1565624704,"201051344000955","174011545737251",26.90,52.30,0,330.63,401.56,199.2,190.4,0.915,1412360.1,1412360.1,11896,0,0,0,L,1122011218,1,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624730,749685.00
08/12/2019 11:45,2,7.090,ACTIVE,218.93,359.48,60.012,1565624704,"201051344000648","174011545737251",26.50,48.50,0,332.73,406.97,190.2,181.6,0.888,1397360.2,1397360.2,11881,0,0,0,L,1122011218,1,123.59,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624731,749686.00
08/12/2019 11:45,2,7.115,ACTIVE,219.16,360.38,60.006,1565624704,"201051344000645","174011545737251",26.20,50.80,0,332.43,406.37,188.9,180.4,0.866,1403322.6,1403322.6,11888,0,0,0,L,1122011218,1,124.27,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624732,749687.00
08/12/2019 11:45,2,7.086,ACTIVE,219.16,362.19,60.012,1565624704,"201051344000569","174011545737251",26.26,46.80,0,332.73,406.67,188.5,180.0,0.879,1420794.2,1420794.2,11874,0,0,0,L,1122011218,1,123.59,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624733,749688.00
08/12/2019 11:45,2,6.979,ACTIVE,218.93,366.70,60.017,1565624704,"179051228000119","174011545737251",27.04,52.30,0,335.14,406.97,191.1,182.5,0.915,206463.5,206463.5,11989,0,0,0,L,46974696,1,124.04,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565624734,749689.00
08/12/2019 12:00,2,7.676,ACTIVE,220.06,364.29,59.996,1565625604,"201051344000579","174011545737251",25.90,53.00,0,333.33,412.08,201.3,192.4,0.928,1422353.2,1422353.2,11886,0,0,0,L,1122011218,1,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625606,749690.00
08/12/2019 12:00,2,7.775,ACTIVE,218.48,361.29,59.953,1565625604,"201051344001025","174011545737251",25.84,52.00,0,333.63,411.78,203.4,194.4,0.915,1408167.3,1408167.3,11878,0,0,0,L,1122011218,1,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625607,749691.00
08/12/2019 12:00,2,7.574,ACTIVE,218.71,360.99,60.017,1565625604,"201051344001093","174011545737251",26.36,49.00,0,336.64,411.78,202.2,193.2,0.932,1389447.0,1389447.0,11916,0,0,0,L,1122011218,1,125.40,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625608,749692.00
08/12/2019 12:00,2,7.568,ACTIVE,220.06,363.39,59.996,1565625604,"201051344000458","174011545737251",25.88,51.50,0,336.34,410.58,198.3,189.5,0.928,1402602.2,1402602.2,11877,0,0,0,L,1122011218,1,124.72,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625608,749693.00
08/12/2019 12:00,2,7.635,ACTIVE,217.35,359.18,60.022,1565625604,"201051344000890","174011545737251",25.70,50.20,0,331.23,409.98,198.6,189.8,0.919,1404727.4,1404727.4,11885,0,0,0,L,1122011218,1,124.94,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625609,749694.00
08/12/2019 12:00,2,0.082,ACTIVE_NO_POWER,219.84,307.78,60.017,1565625604,"201051344000988","174011545737251",21.47,40.00,0,301.47,314.40,1.8,0.0,0.000,1060807.1,1060807.1,11873,0,0,0,L,1122011218,1,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625610,749695.00
08/12/2019 12:00,2,7.648,ACTIVE,218.93,360.69,59.990,1565625604,"201051344000582","174011545737251",25.56,48.50,0,333.03,411.78,197.8,189.0,0.919,1381588.7,1381588.7,11875,0,0,0,L,1122011218,1,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625611,749696.00
08/12/2019 12:00,2,7.764,ACTIVE,218.71,360.99,60.001,1565625604,"201051344000868","174011545737251",25.68,47.30,0,332.13,410.28,202.0,193.0,0.915,1389746.6,1389746.6,11879,0,0,0,L,1122011218,1,123.81,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625612,749697.00
08/12/2019 12:00,2,7.420,ACTIVE,219.84,363.09,60.017,1565625604,"201051344000576","174011545737251",26.46,53.00,0,334.84,410.88,198.8,189.9,0.928,1405342.5,1405342.5,11908,0,0,0,L,1122011218,1,124.49,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625613,749698.00
08/12/2019 12:00,2,7.451,ACTIVE,220.06,362.49,59.990,1565625604,"201051344001158","174011545737251",26.04,50.00,0,336.64,409.98,196.3,187.6,0.902,1382867.0,1382867.0,11872,0,0,0,L,1122011218,1,124.49,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625614,749699.00
08/12/2019 12:00,2,7.549,ACTIVE,218.48,360.08,60.017,1565625604,"201051344000917","174011545737251",26.14,49.80,0,330.33,410.88,199.7,190.8,0.946,1398980.2,1398980.2,11918,0,0,0,L,1122011218,1,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625615,749700.00
08/12/2019 12:00,2,6.775,ACTIVE,217.58,352.27,59.985,1565625604,"201051344000417","174011545737251",17.91,50.80,0,331.23,387.44,122.8,116.6,0.561,1101637.7,1101637.7,11912,0,0,0,L,1122011218,1,124.72,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625616,749701.00
08/12/2019 12:00,2,7.475,ACTIVE,217.35,360.08,59.990,1565625604,"201051344000685","174011545737251",26.10,48.30,0,331.23,410.88,197.6,188.8,0.955,1404710.8,1404710.8,11894,0,0,0,L,1122011218,1,125.40,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625617,749702.00
08/12/2019 12:00,2,7.613,ACTIVE,218.93,362.19,59.990,1565625604,"201051344000651","174011545737251",25.88,50.60,0,335.14,416.29,199.6,190.7,0.906,1399593.1,1399593.1,11883,0,0,0,L,1122011218,1,125.85,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625618,749703.00
08/12/2019 12:00,2,7.631,ACTIVE,218.03,362.49,60.006,1565625604,"201051344000594","174011545737251",25.72,54.80,0,330.03,407.87,198.8,189.9,0.919,1409013.9,1409013.9,11883,0,0,0,L,1122011218,1,123.81,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625619,749704.00
08/12/2019 12:00,2,7.592,ACTIVE,220.06,363.69,60.022,1565625604,"201051344000469","174011545737251",26.16,48.00,0,336.04,410.88,201.1,192.2,0.972,1389526.2,1389526.2,11897,0,0,0,L,1122011218,1,124.27,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625620,749705.00
08/12/2019 12:00,2,7.670,ACTIVE,218.93,361.59,59.996,1565625604,"201051344000585","174011545737251",25.98,49.50,0,336.94,416.59,201.7,192.8,0.946,1415852.9,1415852.9,11874,0,0,0,L,1122011218,1,125.17,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625621,749706.00
08/12/2019 12:00,2,7.512,ACTIVE,220.29,362.79,60.001,1565625604,"201051344000853","174011545737251",26.26,53.00,0,335.74,408.78,199.8,190.9,0.928,1412152.3,1412152.3,11890,0,0,0,L,1122011218,1,125.17,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625622,749707.00
08/12/2019 12:00,2,7.457,ACTIVE,217.35,360.38,60.022,1565625604,"201051344001145","174011545737251",26.34,46.60,0,331.83,410.28,198.8,189.9,0.919,1413784.9,1413784.9,11913,0,0,0,L,1122011218,1,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625623,749708.00
08/12/2019 12:00,2,7.648,ACTIVE,218.03,360.69,60.017,1565625604,"201051344000438","174011545737251",25.62,51.80,0,333.33,412.38,198.6,189.7,0.915,1407311.3,1407311.3,11883,0,0,0,L,1122011218,1,125.17,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625624,749709.00
08/12/2019 12:00,2,7.713,ACTIVE,218.71,360.08,59.985,1565625604,"201051344001135","174011545737251",25.54,51.50,0,331.23,411.18,199.5,190.7,0.902,1395279.3,1395279.3,11869,0,0,0,L,1122011218,1,125.17,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625625,749710.00
08/12/2019 12:00,2,7.561,ACTIVE,220.06,363.69,60.001,1565625604,"201051344000983","174011545737251",26.08,50.60,0,336.34,410.88,199.9,191.0,0.919,1410476.2,1410476.2,11881,0,0,0,L,1122011218,1,124.49,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625626,749711.00
08/12/2019 12:00,2,7.746,ACTIVE,219.39,362.49,59.990,1565625604,"201051344001203","174011545737251",25.86,55.30,0,332.43,410.88,202.8,193.8,0.941,1403516.9,1403516.9,11897,0,0,0,L,1122011218,1,125.85,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625626,749712.00
08/12/2019 12:00,2,7.607,ACTIVE,217.35,359.78,59.996,1565625604,"201051344001230","174011545737251",25.92,48.00,0,330.03,405.77,199.8,190.9,0.937,1397521.4,1397521.4,11931,0,0,0,L,1122011218,1,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625627,749713.00
08/12/2019 12:00,2,7.424,ACTIVE,217.80,362.49,60.017,1565625604,"201051344000646","174011545737251",26.18,49.80,0,328.52,410.88,196.7,187.9,0.924,1391619.6,1391619.6,11897,0,0,0,L,1122011218,1,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625628,749714.00
08/12/2019 12:00,2,7.561,ACTIVE,218.71,361.29,60.001,1565625604,"201051344000867","174011545737251",26.00,54.00,0,329.73,412.08,199.1,190.2,0.906,1387569.6,1387569.6,11905,0,0,0,L,1122011218,1,124.04,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625629,749715.00
08/12/2019 12:00,2,7.445,ACTIVE,218.71,362.49,60.006,1565625604,"201051344000633","174011545737251",26.08,53.30,0,336.64,409.98,196.5,187.8,0.932,1384096.0,1384096.0,11912,0,0,0,L,1122011218,1,124.27,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625630,749716.00
08/12/2019 12:00,2,7.576,ACTIVE,217.80,359.48,60.022,1565625604,"201051344000955","174011545737251",25.86,55.80,0,330.33,409.68,198.4,189.6,0.919,1412407.7,1412407.7,11897,0,0,0,L,1122011218,1,124.49,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625631,749717.00
08/12/2019 12:00,2,7.436,ACTIVE,219.39,362.49,59.985,1565625604,"201051344000648","174011545737251",25.90,49.80,0,336.34,411.18,195.1,186.4,0.910,1397406.1,1397406.1,11882,0,0,0,L,1122011218,1,123.81,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625632,749718.00
08/12/2019 12:00,2,7.436,ACTIVE,219.61,361.29,59.990,1565625604,"201051344000645","174011545737251",26.12,51.80,0,336.94,409.38,196.6,187.8,0.897,1403368.6,1403368.6,11889,0,0,0,L,1122011218,1,124.72,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625633,749719.00
08/12/2019 12:00,2,7.602,ACTIVE,219.61,365.19,60.017,1565625604,"201051344000569","174011545737251",25.84,49.30,0,326.42,415.69,198.9,190.0,0.928,1420840.4,1420840.4,11875,0,0,0,L,1122011218,1,124.04,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625634,749720.00
08/12/2019 12:00,2,7.561,ACTIVE,219.39,369.10,59.990,1565625604,"179051228000119","174011545737251",26.52,54.30,0,332.43,416.59,203.2,194.2,0.981,206510.7,206510.7,11990,0,0,0,L,46974696,1,124.27,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565625635,749721.00
08/12/2019 12:15,2,3.457,ACTIVE,215.54,347.16,60.022,1565626504,"201051344000579","174011545737251",27.23,51.80,0,332.43,418.39,95.4,90.2,0.446,1422399.6,1422399.6,11887,0,0,0,L,1122011218,1,122.23,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626505,749722.00
08/12/2019 12:15,2,3.588,ACTIVE,215.77,348.06,60.028,1565626504,"201051344001025","174011545737251",26.50,52.00,0,331.53,421.40,96.3,91.0,0.446,1408213.9,1408213.9,11879,0,0,0,L,1122011218,1,123.36,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626506,749723.00
08/12/2019 12:15,2,3.580,ACTIVE,216.22,349.56,60.017,1565626504,"201051344001093","174011545737251",26.82,48.80,0,333.63,418.70,97.2,91.9,0.468,1389493.3,1389493.3,11917,0,0,0,L,1122011218,1,123.81,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626507,749724.00
08/12/2019 12:15,2,3.861,ACTIVE,216.00,348.96,60.001,1565626504,"201051344000458","174011545737251",26.68,52.50,0,332.13,419.90,104.3,98.8,0.482,1402647.7,1402647.7,11878,0,0,0,L,1122011218,1,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626508,749725.00
08/12/2019 12:15,2,4.014,ACTIVE,215.54,348.36,60.022,1565626504,"201051344000890","174011545737251",26.54,49.50,0,330.33,418.39,108.0,102.3,0.504,1404773.2,1404773.2,11886,0,0,0,L,1122011218,1,123.81,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626509,749726.00
08/12/2019 12:15,2,0.084,ACTIVE_NO_POWER,216.22,302.98,59.990,1565626504,"201051344000988","174011545737251",21.19,39.50,0,297.57,311.09,1.8,0.0,0.000,1060807.1,1060807.1,11874,0,0,0,L,1122011218,1,122.46,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626510,749727.00
08/12/2019 12:15,2,4.125,ACTIVE,216.45,351.07,60.038,1565626504,"201051344000582","174011545737251",26.76,49.00,0,333.63,419.60,111.7,105.9,0.539,1381634.3,1381634.3,11876,0,0,0,L,1122011218,1,123.81,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626511,749728.00
