ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2019 12:15,2,4.117,ACTIVE,215.54,348.96,60.006,1565626504,"201051344000868","174011545737251",26.44,48.50,0,330.03,418.70,110.3,104.6,0.508,1389792.4,1389792.4,11880,0,0,0,L,1122011218,1,122.23,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626512,749729.00
08/12/2019 12:15,2,3.785,ACTIVE,216.22,349.86,60.022,1565626504,"201051344000576","174011545737251",27.00,52.30,0,320.71,416.59,103.6,98.1,0.495,1405387.5,1405387.5,11909,0,0,0,L,1122011218,1,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626513,749730.00
08/12/2019 12:15,2,3.834,ACTIVE,216.00,348.36,60.001,1565626504,"201051344001158","174011545737251",26.68,49.30,0,333.03,417.19,103.7,98.2,0.491,1382912.2,1382912.2,11873,0,0,0,L,1122011218,1,122.46,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626514,749731.00
08/12/2019 12:15,2,3.793,ACTIVE,216.22,350.17,60.022,1565626504,"201051344000917","174011545737251",27.06,50.00,0,333.03,418.70,104.0,98.4,0.491,1399026.3,1399026.3,11919,0,0,0,L,1122011218,1,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626514,749732.00
08/12/2019 12:15,2,3.641,ACTIVE,215.54,354.07,60.012,1565626504,"201051344000417","174011545737251",17.93,50.80,0,317.40,391.64,66.1,61.8,0.557,1101666.2,1101666.2,11913,0,0,0,L,1122011218,1,123.14,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626515,749733.00
08/12/2019 12:15,2,3.775,ACTIVE,215.54,350.17,60.028,1565626504,"201051344000685","174011545737251",26.94,46.80,0,329.73,418.70,103.0,97.5,0.508,1404756.6,1404756.6,11895,0,0,0,L,1122011218,1,124.04,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626516,749734.00
08/12/2019 12:15,2,3.785,ACTIVE,216.45,350.77,60.033,1565626504,"201051344000651","174011545737251",26.80,50.60,0,334.54,417.79,102.8,97.3,0.473,1399639.1,1399639.1,11884,0,0,0,L,1122011218,1,124.27,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626517,749735.00
08/12/2019 12:15,2,3.748,ACTIVE,214.87,347.46,60.006,1565626504,"201051344000594","174011545737251",27.27,54.80,0,319.21,425.91,103.5,98.0,0.486,1409059.7,1409059.7,11884,0,0,0,L,1122011218,1,122.23,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626518,749736.00
08/12/2019 12:15,2,3.773,ACTIVE,216.00,348.36,59.985,1565626504,"201051344000469","174011545737251",26.62,47.00,0,332.73,417.49,101.7,96.2,0.499,1389571.7,1389571.7,11898,0,0,0,L,1122011218,1,122.23,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626519,749737.00
08/12/2019 12:15,2,3.961,ACTIVE,216.22,350.77,60.028,1565626504,"201051344000585","174011545737251",26.60,49.50,0,333.33,416.89,106.7,101.0,0.504,1415899.3,1415899.3,11875,0,0,0,L,1122011218,1,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626520,749738.00
08/12/2019 12:15,2,3.848,ACTIVE,216.45,350.47,60.006,1565626504,"201051344000853","174011545737251",26.54,51.30,0,334.54,417.49,103.4,97.9,0.491,1412197.6,1412197.6,11891,0,0,0,L,1122011218,1,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626521,749739.00
08/12/2019 12:15,2,3.875,ACTIVE,215.77,348.66,60.001,1565626504,"201051344001145","174011545737251",27.00,46.00,0,330.33,420.20,105.9,100.3,0.491,1413830.9,1413830.9,11914,0,0,0,L,1122011218,1,123.36,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626522,749740.00
08/12/2019 12:15,2,3.873,ACTIVE,216.00,351.37,60.012,1565626504,"201051344000438","174011545737251",26.84,50.00,0,333.33,420.50,105.3,99.7,0.499,1407357.2,1407357.2,11884,0,0,0,L,1122011218,1,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626523,749741.00
08/12/2019 12:15,2,3.928,ACTIVE,216.00,348.06,60.038,1565626504,"201051344001135","174011545737251",26.70,51.80,0,333.03,418.70,106.3,100.7,0.495,1395325.2,1395325.2,11870,0,0,0,L,1122011218,1,123.81,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626524,749742.00
08/12/2019 12:15,2,3.887,ACTIVE,216.22,349.56,59.985,1565626504,"201051344000983","174011545737251",26.78,50.40,0,333.03,416.89,105.4,99.8,0.499,1410521.4,1410521.4,11882,0,0,0,L,1122011218,1,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626525,749743.00
08/12/2019 12:15,2,3.967,ACTIVE,216.22,348.96,60.033,1565626504,"201051344001203","174011545737251",26.54,54.30,0,332.13,418.70,106.7,101.0,0.495,1403563.3,1403563.3,11898,0,0,0,L,1122011218,1,124.27,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626526,749744.00
08/12/2019 12:15,2,3.777,ACTIVE,215.32,348.06,60.001,1565626504,"201051344001230","174011545737251",27.19,46.80,0,328.52,418.70,104.1,98.5,0.486,1397567.3,1397567.3,11932,0,0,0,L,1122011218,1,123.59,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626527,749745.00
08/12/2019 12:15,2,3.752,ACTIVE,214.87,348.36,60.022,1565626504,"201051344000646","174011545737251",26.86,47.80,0,329.73,419.90,102.0,96.6,0.491,1391665.3,1391665.3,11898,0,0,0,L,1122011218,1,123.36,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626528,749746.00
08/12/2019 12:15,2,3.723,ACTIVE,215.54,347.46,60.001,1565626504,"201051344000867","174011545737251",26.62,53.80,0,326.72,417.49,100.2,94.8,0.468,1387614.9,1387614.9,11906,0,0,0,L,1122011218,1,122.46,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626529,749747.00
08/12/2019 12:15,2,3.734,ACTIVE,215.54,349.26,60.017,1565626504,"201051344000633","174011545737251",26.70,52.30,0,328.52,421.10,101.0,95.6,0.486,1384141.0,1384141.0,11913,0,0,0,L,1122011218,1,122.46,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626529,749748.00
08/12/2019 12:15,2,3.832,ACTIVE,215.09,348.36,60.028,1565626504,"201051344000955","174011545737251",27.12,55.30,0,330.03,419.00,105.3,99.7,0.499,1412453.7,1412453.7,11898,0,0,0,L,1122011218,1,122.91,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626530,749749.00
08/12/2019 12:15,2,3.812,ACTIVE,216.00,348.96,60.017,1565626504,"201051344000648","174011545737251",26.74,50.60,0,333.93,419.00,103.3,97.7,0.495,1397450.7,1397450.7,11883,0,0,0,L,1122011218,1,122.01,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626531,749750.00
08/12/2019 12:15,2,3.883,ACTIVE,216.00,348.96,60.006,1565626504,"201051344000645","174011545737251",26.14,52.30,0,319.81,416.59,102.8,97.3,0.477,1403413.1,1403413.1,11890,0,0,0,L,1122011218,1,122.68,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626532,749751.00
08/12/2019 12:15,2,3.824,ACTIVE,215.77,348.66,60.006,1565626504,"201051344000569","174011545737251",26.46,48.50,0,333.03,416.89,102.5,97.0,0.491,1420885.3,1420885.3,11876,0,0,0,L,1122011218,1,122.01,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626533,749752.00
08/12/2019 12:15,2,3.811,ACTIVE,215.54,354.07,60.012,1565626504,"179051228000119","174011545737251",26.58,54.30,0,333.63,423.81,102.5,97.0,0.491,206556.4,206556.4,11991,0,0,0,L,46974696,1,122.46,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565626534,749753.00
08/12/2019 12:30,2,5.535,ACTIVE,218.03,356.78,60.017,1565627404,"201051344000579","174011545737251",27.21,52.00,0,333.03,426.21,152.4,145.2,0.720,1422439.0,1422439.0,11888,0,0,0,L,1122011218,1,123.59,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627405,749754.00
08/12/2019 12:30,2,5.705,ACTIVE,217.80,355.58,60.001,1565627404,"201051344001025","174011545737251",26.38,52.00,0,332.43,423.81,152.5,145.3,0.689,1408253.4,1408253.4,11880,0,0,0,L,1122011218,1,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627406,749755.00
08/12/2019 12:30,2,5.393,ACTIVE,217.80,356.48,60.033,1565627404,"201051344001093","174011545737251",27.27,48.50,0,333.03,423.50,149.0,141.9,0.694,1389532.2,1389532.2,11918,0,0,0,L,1122011218,1,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627407,749756.00
08/12/2019 12:30,2,5.320,ACTIVE,218.26,354.97,59.985,1565627404,"201051344000458","174011545737251",26.84,53.00,0,331.53,425.61,144.6,137.6,0.667,1402686.1,1402686.1,11879,0,0,0,L,1122011218,1,123.81,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627408,749757.00
08/12/2019 12:30,2,5.467,ACTIVE,216.67,354.37,60.038,1565627404,"201051344000890","174011545737251",26.68,48.80,0,331.53,424.71,147.6,140.5,0.676,1404812.3,1404812.3,11887,0,0,0,L,1122011218,1,124.27,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627409,749758.00
08/12/2019 12:30,2,0.086,ACTIVE_NO_POWER,218.03,304.48,60.022,1565627404,"201051344000988","174011545737251",21.43,40.40,0,297.87,311.99,1.9,0.0,0.000,1060807.1,1060807.1,11875,0,0,0,L,1122011218,1,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627410,749759.00
08/12/2019 12:30,2,5.400,ACTIVE,217.80,356.48,60.022,1565627404,"201051344000582","174011545737251",26.78,48.80,0,330.63,423.81,146.4,139.3,0.694,1381673.0,1381673.0,11877,0,0,0,L,1122011218,1,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627411,749760.00
08/12/2019 12:30,2,5.297,ACTIVE,216.90,355.28,60.028,1565627404,"201051344000868","174011545737251",26.64,47.80,0,331.23,423.50,142.9,136.0,0.650,1389831.0,1389831.0,11881,0,0,0,L,1122011218,1,122.91,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627412,749761.00
08/12/2019 12:30,2,5.115,ACTIVE,218.03,355.88,60.017,1565627404,"201051344000576","174011545737251",26.74,52.00,0,333.03,427.41,138.6,131.8,0.658,1405425.4,1405425.4,11910,0,0,0,L,1122011218,1,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627413,749762.00
08/12/2019 12:30,2,5.303,ACTIVE,217.80,354.67,60.033,1565627404,"201051344001158","174011545737251",26.04,49.80,0,332.43,422.30,139.9,133.1,0.654,1382950.7,1382950.7,11874,0,0,0,L,1122011218,1,123.36,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627414,749763.00
08/12/2019 12:30,2,5.234,ACTIVE,217.35,354.37,60.033,1565627404,"201051344000917","174011545737251",26.98,49.80,0,331.83,424.11,142.9,136.0,0.681,1399065.5,1399065.5,11920,0,0,0,L,1122011218,1,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627415,749764.00
08/12/2019 12:30,2,4.992,ACTIVE,216.90,350.17,60.017,1565627404,"201051344000417","174011545737251",18.01,49.80,0,319.81,398.26,91.0,85.9,0.429,1101691.1,1101691.1,11914,0,0,0,L,1122011218,1,124.04,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627416,749765.00
08/12/2019 12:30,2,5.275,ACTIVE,216.67,354.37,60.001,1565627404,"201051344000685","174011545737251",26.60,46.60,0,330.63,423.20,142.2,135.3,0.689,1404795.7,1404795.7,11896,0,0,0,L,1122011218,1,124.94,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627417,749766.00
08/12/2019 12:30,2,5.355,ACTIVE,218.03,355.58,60.065,1565627404,"201051344000651","174011545737251",26.32,50.60,0,333.63,422.30,142.7,135.8,0.654,1399678.4,1399678.4,11885,0,0,0,L,1122011218,1,125.17,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627418,749767.00
08/12/2019 12:30,2,5.268,ACTIVE,216.45,354.37,60.033,1565627404,"201051344000594","174011545737251",26.68,53.80,0,329.73,424.11,142.4,135.5,0.667,1409098.9,1409098.9,11885,0,0,0,L,1122011218,1,122.91,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627419,749768.00
08/12/2019 12:30,2,5.176,ACTIVE,218.03,354.37,60.028,1565627404,"201051344000469","174011545737251",26.74,47.80,0,331.23,427.11,140.2,133.4,0.667,1389610.3,1389610.3,11899,0,0,0,L,1122011218,1,123.14,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627420,749769.00
08/12/2019 12:30,2,5.408,ACTIVE,217.80,356.18,60.006,1565627404,"201051344000585","174011545737251",26.60,48.80,0,332.13,422.00,145.8,138.8,0.681,1415939.2,1415939.2,11876,0,0,0,L,1122011218,1,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627421,749770.00
08/12/2019 12:30,2,5.320,ACTIVE,218.26,354.37,60.022,1565627404,"201051344000853","174011545737251",26.48,51.80,0,333.93,426.51,142.7,135.8,0.672,1412236.1,1412236.1,11892,0,0,0,L,1122011218,1,124.04,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627422,749771.00
08/12/2019 12:30,2,5.443,ACTIVE,216.67,353.77,60.028,1565627404,"201051344001145","174011545737251",27.00,46.00,0,330.93,423.50,148.9,141.8,0.694,1413870.6,1413870.6,11915,0,0,0,L,1122011218,1,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627422,749772.00
08/12/2019 12:30,2,5.689,ACTIVE,217.58,356.18,60.017,1565627404,"201051344000438","174011545737251",27.02,50.40,0,331.83,424.71,155.8,148.5,0.729,1407396.7,1407396.7,11885,0,0,0,L,1122011218,1,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627423,749773.00
08/12/2019 12:30,2,6.086,ACTIVE,217.80,357.68,60.054,1565627404,"201051344001135","174011545737251",26.68,52.30,0,331.83,421.70,164.5,156.9,0.747,1395364.7,1395364.7,11871,0,0,0,L,1122011218,1,124.72,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627424,749774.00
08/12/2019 12:30,2,7.018,ACTIVE,219.39,360.69,60.022,1565627404,"201051344000983","174011545737251",25.54,50.60,0,332.43,423.50,182.0,173.7,0.884,1410560.2,1410560.2,11883,0,0,0,L,1122011218,1,124.27,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627425,749775.00
08/12/2019 12:30,2,7.822,ACTIVE,219.16,362.19,60.033,1565627404,"201051344001203","174011545737251",25.72,54.00,0,331.83,423.81,204.3,195.3,0.955,1403603.1,1403603.1,11899,0,0,0,L,1122011218,1,125.85,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627426,749776.00
08/12/2019 12:30,2,8.180,ACTIVE,218.26,363.39,60.001,1565627404,"201051344001230","174011545737251",26.82,45.80,0,329.43,425.31,222.3,212.7,1.052,1397606.9,1397606.9,11933,0,0,0,L,1122011218,1,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627427,749777.00
08/12/2019 12:30,2,8.359,ACTIVE,218.48,365.19,60.038,1565627404,"201051344000646","174011545737251",26.56,48.00,0,330.63,427.41,224.5,214.7,1.039,1391704.7,1391704.7,11899,0,0,0,L,1122011218,1,125.40,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627428,749778.00
08/12/2019 12:30,2,7.354,ACTIVE,218.71,360.38,60.028,1565627404,"201051344000867","174011545737251",26.84,53.00,0,326.12,423.20,199.7,190.8,0.902,1387654.0,1387654.0,11907,0,0,0,L,1122011218,1,124.27,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627429,749779.00
08/12/2019 12:30,2,6.914,ACTIVE,218.48,360.69,60.038,1565627404,"201051344000633","174011545737251",26.56,52.00,0,331.23,423.81,185.8,177.4,0.871,1384179.9,1384179.9,11914,0,0,0,L,1122011218,1,124.04,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627430,749780.00
08/12/2019 12:30,2,6.828,ACTIVE,217.58,358.88,60.028,1565627404,"201051344000955","174011545737251",26.88,54.30,0,330.03,422.90,185.5,177.1,0.888,1412493.5,1412493.5,11899,0,0,0,L,1122011218,1,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627431,749781.00
08/12/2019 12:30,2,5.838,ACTIVE,218.26,356.78,60.017,1565627404,"201051344000648","174011545737251",26.64,50.20,0,333.33,424.11,157.3,149.9,0.747,1397489.1,1397489.1,11884,0,0,0,L,1122011218,1,123.36,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627432,749782.00
08/12/2019 12:30,2,5.762,ACTIVE,218.26,356.48,60.012,1565627404,"201051344000645","174011545737251",26.42,52.00,0,333.33,422.90,154.2,146.9,0.712,1403451.5,1403451.5,11891,0,0,0,L,1122011218,1,124.04,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627433,749783.00
08/12/2019 12:30,2,5.719,ACTIVE,218.26,356.48,60.028,1565627404,"201051344000569","174011545737251",26.76,49.00,0,332.73,423.50,154.9,147.6,0.725,1420923.9,1420923.9,11877,0,0,0,L,1122011218,1,123.14,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627434,749784.00
08/12/2019 12:30,2,5.795,ACTIVE,218.03,362.79,60.043,1565627404,"179051228000119","174011545737251",26.88,54.50,0,335.14,430.42,157.7,150.3,0.773,206595.7,206595.7,11992,0,0,0,L,46974696,1,123.59,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565627435,749785.00
08/12/2019 12:45,2,4.959,ACTIVE,216.45,351.67,60.017,1565628304,"201051344000579","174011545737251",27.31,50.80,0,332.13,423.81,137.1,130.4,0.641,1422474.2,1422474.2,11889,0,0,0,L,1122011218,1,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628305,749786.00
08/12/2019 12:45,2,5.107,ACTIVE,216.22,351.37,60.022,1565628304,"201051344001025","174011545737251",26.94,50.20,0,330.63,424.71,139.3,132.5,0.645,1408288.9,1408288.9,11881,0,0,0,L,1122011218,1,123.59,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628306,749787.00
08/12/2019 12:45,2,4.988,ACTIVE,216.45,354.37,60.012,1565628304,"201051344001093","174011545737251",27.19,46.40,0,330.93,423.81,137.4,130.7,0.636,1389567.1,1389567.1,11919,0,0,0,L,1122011218,1,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628307,749788.00
08/12/2019 12:45,2,5.053,ACTIVE,216.67,353.17,60.012,1565628304,"201051344000458","174011545737251",26.80,53.00,0,330.33,425.31,137.1,130.4,0.654,1402720.4,1402720.4,11880,0,0,0,L,1122011218,1,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628308,749789.00
08/12/2019 12:45,2,5.209,ACTIVE,215.54,352.27,60.038,1565628304,"201051344000890","174011545737251",26.96,46.80,0,329.13,421.10,142.2,135.4,0.663,1404847.5,1404847.5,11888,0,0,0,L,1122011218,1,123.59,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628309,749790.00
08/12/2019 12:45,2,0.084,ACTIVE_NO_POWER,216.67,302.98,60.038,1565628304,"201051344000988","174011545737251",21.47,40.00,0,295.46,311.39,1.9,0.0,0.000,1060807.1,1060807.1,11876,0,0,0,L,1122011218,1,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628310,749791.00
08/12/2019 12:45,2,5.213,ACTIVE,216.45,353.47,59.980,1565628304,"201051344000582","174011545737251",27.04,48.00,0,330.03,425.01,142.7,135.8,0.672,1381707.8,1381707.8,11878,0,0,0,L,1122011218,1,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628311,749792.00
08/12/2019 12:45,2,5.160,ACTIVE,215.54,352.27,60.038,1565628304,"201051344000868","174011545737251",26.76,46.60,0,329.13,424.71,139.8,133.0,0.645,1389865.5,1389865.5,11882,0,0,0,L,1122011218,1,122.23,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628312,749793.00
08/12/2019 12:45,2,5.059,ACTIVE,216.90,354.07,60.033,1565628304,"201051344000576","174011545737251",26.62,52.00,0,332.43,428.01,136.3,129.6,0.654,1405459.3,1405459.3,11911,0,0,0,L,1122011218,1,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628313,749794.00
08/12/2019 12:45,2,5.184,ACTIVE,216.67,352.57,60.028,1565628304,"201051344001158","174011545737251",26.34,48.80,0,329.73,423.81,138.3,131.5,0.641,1382985.0,1382985.0,11875,0,0,0,L,1122011218,1,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628314,749795.00
08/12/2019 12:45,2,5.205,ACTIVE,216.45,354.07,59.996,1565628304,"201051344000917","174011545737251",26.90,48.00,0,330.03,425.91,141.7,134.9,0.658,1399100.5,1399100.5,11921,0,0,0,L,1122011218,1,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628315,749796.00
08/12/2019 12:45,2,5.020,ACTIVE,215.77,347.76,60.006,1565628304,"201051344000417","174011545737251",17.97,47.80,0,316.80,396.75,91.5,86.3,0.429,1101713.5,1101713.5,11915,0,0,0,L,1122011218,1,123.36,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628316,749797.00
08/12/2019 12:45,2,5.184,ACTIVE,215.54,353.17,60.017,1565628304,"201051344000685","174011545737251",27.04,45.30,0,329.43,420.80,142.0,135.1,0.685,1404830.7,1404830.7,11897,0,0,0,L,1122011218,1,124.04,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628317,749798.00
08/12/2019 12:45,2,5.367,ACTIVE,216.90,354.07,60.006,1565628304,"201051344000651","174011545737251",26.54,49.50,0,332.13,422.00,144.3,137.4,0.663,1399713.5,1399713.5,11886,0,0,0,L,1122011218,1,124.49,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628318,749799.00
08/12/2019 12:45,2,5.201,ACTIVE,215.32,351.37,60.028,1565628304,"201051344000594","174011545737251",27.06,52.50,0,328.52,421.40,142.5,135.6,0.667,1409133.9,1409133.9,11886,0,0,0,L,1122011218,1,122.46,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628319,749800.00
08/12/2019 12:45,2,5.162,ACTIVE,216.67,352.87,60.033,1565628304,"201051344000469","174011545737251",26.74,46.80,0,329.13,422.90,139.7,132.9,0.685,1389644.7,1389644.7,11900,0,0,0,L,1122011218,1,122.68,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628320,749801.00
08/12/2019 12:45,2,5.354,ACTIVE,216.90,355.88,60.022,1565628304,"201051344000585","174011545737251",27.00,47.80,0,331.53,422.90,146.4,139.4,0.694,1415974.9,1415974.9,11877,0,0,0,L,1122011218,1,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628321,749802.00
08/12/2019 12:45,2,5.398,ACTIVE,217.35,354.97,60.022,1565628304,"201051344000853","174011545737251",26.28,50.80,0,332.73,424.41,143.8,136.9,0.685,1412270.3,1412270.3,11893,0,0,0,L,1122011218,1,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628321,749803.00
08/12/2019 12:45,2,5.443,ACTIVE,215.77,354.97,60.043,1565628304,"201051344001145","174011545737251",27.15,44.00,0,330.03,423.50,149.7,142.5,0.703,1413906.0,1413906.0,11916,0,0,0,L,1122011218,1,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628322,749804.00
08/12/2019 12:45,2,5.551,ACTIVE,216.45,356.48,60.038,1565628304,"201051344000438","174011545737251",27.25,48.80,0,331.23,424.41,153.2,146.0,0.698,1407432.0,1407432.0,11886,0,0,0,L,1122011218,1,124.04,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628323,749805.00
08/12/2019 12:45,2,5.523,ACTIVE,216.45,353.77,60.022,1565628304,"201051344001135","174011545737251",26.86,51.50,0,329.73,423.50,150.2,143.0,0.676,1395400.1,1395400.1,11872,0,0,0,L,1122011218,1,124.04,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628324,749806.00
08/12/2019 12:45,2,5.238,ACTIVE,216.67,352.87,60.017,1565628304,"201051344000983","174011545737251",26.66,50.20,0,329.43,423.81,141.5,134.6,0.676,1410594.7,1410594.7,11884,0,0,0,L,1122011218,1,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628325,749807.00
08/12/2019 12:45,2,5.338,ACTIVE,216.45,352.27,59.990,1565628304,"201051344001203","174011545737251",27.02,53.00,0,332.43,423.50,146.1,139.1,0.667,1403638.6,1403638.6,11900,0,0,0,L,1122011218,1,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628326,749808.00
08/12/2019 12:45,2,5.242,ACTIVE,215.32,351.67,60.028,1565628304,"201051344001230","174011545737251",27.17,44.50,0,324.32,417.49,144.2,137.3,0.685,1397642.0,1397642.0,11934,0,0,0,L,1122011218,1,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628327,749809.00
08/12/2019 12:45,2,5.158,ACTIVE,215.32,351.97,59.990,1565628304,"201051344000646","174011545737251",27.55,46.20,0,328.22,424.41,144.0,137.0,0.685,1391739.7,1391739.7,11900,0,0,0,L,1122011218,1,123.59,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628328,749810.00
08/12/2019 12:45,2,5.121,ACTIVE,215.77,351.97,60.022,1565628304,"201051344000867","174011545737251",27.00,51.80,0,325.82,424.11,140.1,133.3,0.650,1387688.6,1387688.6,11908,0,0,0,L,1122011218,1,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628329,749811.00
08/12/2019 12:45,2,5.135,ACTIVE,215.77,352.57,60.033,1565628304,"201051344000633","174011545737251",26.82,50.60,0,330.33,424.11,139.4,132.7,0.676,1384214.3,1384214.3,11915,0,0,0,L,1122011218,1,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628330,749812.00
08/12/2019 12:45,2,5.240,ACTIVE,215.32,352.27,60.006,1565628304,"201051344000955","174011545737251",27.23,51.00,0,328.82,420.80,144.5,137.6,0.707,1412528.7,1412528.7,11900,0,0,0,L,1122011218,1,122.91,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628331,749813.00
08/12/2019 12:45,2,5.066,ACTIVE,216.22,353.47,60.017,1565628304,"201051344000648","174011545737251",26.76,49.50,0,330.93,424.71,137.3,130.6,0.650,1397523.0,1397523.0,11885,0,0,0,L,1122011218,1,122.46,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628332,749814.00
08/12/2019 12:45,2,5.193,ACTIVE,216.45,352.27,60.033,1565628304,"201051344000645","174011545737251",26.08,51.30,0,331.83,422.60,137.3,130.6,0.636,1403485.3,1403485.3,11892,0,0,0,L,1122011218,1,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628333,749815.00
08/12/2019 12:45,2,5.178,ACTIVE,216.22,351.37,60.028,1565628304,"201051344000569","174011545737251",26.42,49.00,0,329.13,422.90,138.5,131.8,0.658,1420958.0,1420958.0,11878,0,0,0,L,1122011218,1,122.46,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628333,749816.00
08/12/2019 12:45,2,5.143,ACTIVE,216.00,357.98,60.017,1565628304,"179051228000119","174011545737251",27.12,53.50,0,333.03,427.71,141.2,134.3,0.685,206630.3,206630.3,11993,0,0,0,L,46974696,1,122.68,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565628334,749817.00
08/12/2019 13:00,2,4.805,ACTIVE,216.90,352.57,60.017,1565629204,"201051344000579","174011545737251",27.21,49.30,0,322.51,421.70,132.4,125.9,0.636,1422507.5,1422507.5,11890,0,0,0,L,1122011218,1,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629205,749818.00
08/12/2019 13:00,2,4.900,ACTIVE,216.67,352.27,60.006,1565629204,"201051344001025","174011545737251",27.08,49.50,0,322.81,424.11,134.4,127.8,0.623,1408322.5,1408322.5,11882,0,0,0,L,1122011218,1,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629206,749819.00
08/12/2019 13:00,2,4.775,ACTIVE,216.90,354.07,60.033,1565629204,"201051344001093","174011545737251",27.06,46.00,0,322.81,422.60,130.8,124.3,0.614,1389599.9,1389599.9,11920,0,0,0,L,1122011218,1,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629207,749820.00
08/12/2019 13:00,2,4.729,ACTIVE,217.13,353.47,60.038,1565629204,"201051344000458","174011545737251",27.25,51.30,0,323.72,422.60,130.4,123.9,0.623,1402752.7,1402752.7,11881,0,0,0,L,1122011218,1,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629208,749821.00
08/12/2019 13:00,2,4.896,ACTIVE,215.77,351.67,60.028,1565629204,"201051344000890","174011545737251",27.06,46.60,0,322.51,422.00,134.2,127.6,0.623,1404880.7,1404880.7,11889,0,0,0,L,1122011218,1,124.04,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629209,749822.00
08/12/2019 13:00,2,0.086,ACTIVE_NO_POWER,217.35,303.28,60.017,1565629204,"201051344000988","174011545737251",21.69,40.00,0,288.85,310.49,1.9,0.0,0.000,1060807.1,1060807.1,11877,0,0,0,L,1122011218,1,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629210,749823.00
08/12/2019 13:00,2,5.076,ACTIVE,216.90,353.47,60.033,1565629204,"201051344000582","174011545737251",26.94,47.00,0,323.41,423.81,138.4,131.6,0.654,1381740.6,1381740.6,11879,0,0,0,L,1122011218,1,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629211,749824.00
08/12/2019 13:00,2,5.172,ACTIVE,216.45,352.57,60.028,1565629204,"201051344000868","174011545737251",26.78,45.80,0,322.81,422.60,140.3,133.5,0.658,1389898.0,1389898.0,11883,0,0,0,L,1122011218,1,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629212,749825.00
08/12/2019 13:00,2,4.943,ACTIVE,217.58,354.07,60.022,1565629204,"201051344000576","174011545737251",27.10,50.60,0,323.41,420.50,135.6,129.0,0.636,1405491.1,1405491.1,11912,0,0,0,L,1122011218,1,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629213,749826.00
08/12/2019 13:00,2,5.064,ACTIVE,217.35,353.77,60.022,1565629204,"201051344001158","174011545737251",27.06,47.80,0,324.32,422.60,138.8,132.0,0.658,1383017.4,1383017.4,11876,0,0,0,L,1122011218,1,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629214,749827.00
08/12/2019 13:00,2,5.174,ACTIVE,216.90,354.07,60.054,1565629204,"201051344000917","174011545737251",27.25,48.00,0,321.91,424.11,142.9,136.0,0.672,1399133.7,1399133.7,11922,0,0,0,L,1122011218,1,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629215,749828.00
08/12/2019 13:00,2,5.328,ACTIVE,216.45,348.36,60.012,1565629204,"201051344000417","174011545737251",17.93,46.60,0,323.41,392.55,96.8,91.6,0.455,1101734.8,1101734.8,11916,0,0,0,L,1122011218,1,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629216,749829.00
08/12/2019 13:00,2,5.674,ACTIVE,216.45,357.38,60.043,1565629204,"201051344000685","174011545737251",26.78,44.80,0,323.41,417.79,154.0,146.7,0.742,1404863.8,1404863.8,11898,0,0,0,L,1122011218,1,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629217,749830.00
08/12/2019 13:00,2,5.832,ACTIVE,217.80,356.18,60.049,1565629204,"201051344000651","174011545737251",27.37,49.50,0,322.21,422.90,161.6,154.1,0.738,1399746.9,1399746.9,11887,0,0,0,L,1122011218,1,124.94,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629218,749831.00
08/12/2019 13:00,2,6.111,ACTIVE,216.90,355.88,59.996,1565629204,"201051344000594","174011545737251",27.45,51.50,0,321.91,416.29,170.1,162.2,0.795,1409167.0,1409167.0,11887,0,0,0,L,1122011218,1,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629219,749832.00
08/12/2019 13:00,2,6.318,ACTIVE,218.93,359.48,60.022,1565629204,"201051344000469","174011545737251",27.04,46.00,0,323.11,421.70,172.9,165.0,0.831,1389677.2,1389677.2,11901,0,0,0,L,1122011218,1,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629220,749833.00
08/12/2019 13:00,2,6.420,ACTIVE,218.26,359.48,60.028,1565629204,"201051344000585","174011545737251",27.12,46.80,0,323.72,422.30,176.4,168.3,0.831,1416008.9,1416008.9,11878,0,0,0,L,1122011218,1,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629221,749834.00
08/12/2019 13:00,2,5.980,ACTIVE,218.93,358.58,60.017,1565629204,"201051344000853","174011545737251",27.19,50.40,0,323.41,420.50,164.6,157.0,0.765,1412302.7,1412302.7,11894,0,0,0,L,1122011218,1,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629221,749835.00
08/12/2019 13:00,2,5.854,ACTIVE,216.45,354.67,60.017,1565629204,"201051344001145","174011545737251",27.29,44.00,0,323.72,422.00,161.7,154.2,0.747,1413939.4,1413939.4,11917,0,0,0,L,1122011218,1,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629222,749836.00
08/12/2019 13:00,2,5.506,ACTIVE,216.90,356.48,60.028,1565629204,"201051344000438","174011545737251",27.14,48.80,0,323.72,423.81,151.2,144.0,0.698,1407465.6,1407465.6,11887,0,0,0,L,1122011218,1,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629223,749837.00
08/12/2019 13:00,2,5.211,ACTIVE,216.67,352.87,60.033,1565629204,"201051344001135","174011545737251",27.10,50.20,0,323.11,421.70,142.9,136.0,0.645,1395433.7,1395433.7,11873,0,0,0,L,1122011218,1,124.27,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629224,749838.00
08/12/2019 13:00,2,4.848,ACTIVE,217.35,352.57,60.022,1565629204,"201051344000983","174011545737251",27.17,49.50,0,322.81,421.70,133.5,127.0,0.628,1410627.3,1410627.3,11885,0,0,0,L,1122011218,1,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629225,749839.00
08/12/2019 13:00,2,4.861,ACTIVE,216.67,351.97,60.049,1565629204,"201051344001203","174011545737251",27.31,52.80,0,322.51,423.50,134.4,127.8,0.628,1403672.3,1403672.3,11901,0,0,0,L,1122011218,1,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629226,749840.00
08/12/2019 13:00,2,4.736,ACTIVE,215.54,350.77,60.022,1565629204,"201051344001230","174011545737251",27.27,43.80,0,319.21,418.09,130.8,124.3,0.619,1397675.2,1397675.2,11935,0,0,0,L,1122011218,1,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629227,749841.00
08/12/2019 13:00,2,4.814,ACTIVE,215.54,351.97,60.054,1565629204,"201051344000646","174011545737251",26.88,45.00,0,322.51,424.41,131.1,124.6,0.623,1391773.3,1391773.3,11901,0,0,0,L,1122011218,1,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629228,749842.00
08/12/2019 13:00,2,4.742,ACTIVE,216.22,350.47,60.022,1565629204,"201051344000867","174011545737251",26.98,50.40,0,323.41,422.60,129.6,123.1,0.601,1387721.5,1387721.5,11909,0,0,0,L,1122011218,1,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629229,749843.00
08/12/2019 13:00,2,4.756,ACTIVE,216.22,351.97,60.012,1565629204,"201051344000633","174011545737251",26.70,49.00,0,322.81,422.90,128.6,122.2,0.619,1384246.9,1384246.9,11916,0,0,0,L,1122011218,1,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629230,749844.00
08/12/2019 13:00,2,4.748,ACTIVE,215.54,350.77,60.028,1565629204,"201051344000955","174011545737251",27.41,49.00,0,322.51,418.39,131.9,125.4,0.636,1412562.4,1412562.4,11901,0,0,0,L,1122011218,1,123.14,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629231,749845.00
08/12/2019 13:00,2,4.732,ACTIVE,216.90,352.27,60.033,1565629204,"201051344000648","174011545737251",27.21,47.50,0,322.81,423.20,130.4,123.9,0.636,1397555.1,1397555.1,11886,0,0,0,L,1122011218,1,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629232,749846.00
08/12/2019 13:00,2,4.840,ACTIVE,216.90,354.07,60.033,1565629204,"201051344000645","174011545737251",26.76,50.00,0,323.11,422.30,131.0,124.5,0.610,1403517.4,1403517.4,11893,0,0,0,L,1122011218,1,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629233,749847.00
08/12/2019 13:00,2,4.766,ACTIVE,216.67,352.27,60.028,1565629204,"201051344000569","174011545737251",27.00,47.80,0,324.02,422.30,130.2,123.8,0.610,1420990.2,1420990.2,11879,0,0,0,L,1122011218,1,122.68,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629234,749848.00
08/12/2019 13:00,2,4.725,ACTIVE,216.67,356.78,60.038,1565629204,"179051228000119","174011545737251",27.31,52.80,0,326.42,422.30,130.7,124.2,0.641,206637.7,206637.7,11994,0,0,0,L,46974696,1,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565629234,749849.00
08/12/2019 13:15,2,3.814,ACTIVE,215.09,347.46,60.006,1565630104,"201051344000579","174011545737251",27.49,48.30,0,329.73,395.85,106.3,100.6,0.499,1422536.0,1422536.0,11891,0,0,0,L,1122011218,1,122.01,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630105,749850.00
08/12/2019 13:15,2,3.867,ACTIVE,214.87,347.76,60.022,1565630104,"201051344001025","174011545737251",27.43,47.50,0,329.43,399.76,107.5,101.9,0.495,1408351.5,1408351.5,11883,0,0,0,L,1122011218,1,122.91,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630106,749851.00
08/12/2019 13:15,2,3.701,ACTIVE,215.09,348.66,59.996,1565630104,"201051344001093","174011545737251",27.59,44.00,0,329.43,395.55,103.4,97.9,0.486,1389628.1,1389628.1,11921,0,0,0,L,1122011218,1,123.14,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630107,749852.00
08/12/2019 13:15,2,3.736,ACTIVE,215.09,346.56,60.001,1565630104,"201051344000458","174011545737251",27.47,47.30,0,329.73,395.25,104.0,98.4,0.486,1402780.8,1402780.8,11882,0,0,0,L,1122011218,1,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630108,749853.00
08/12/2019 13:15,2,3.785,ACTIVE,213.96,346.56,59.975,1565630104,"201051344000890","174011545737251",27.14,45.00,0,329.13,395.55,104.1,98.6,0.486,1404909.3,1404909.3,11890,0,0,0,L,1122011218,1,122.91,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630109,749854.00
08/12/2019 13:15,2,0.088,ACTIVE_NO_POWER,215.09,300.27,60.006,1565630104,"201051344000988","174011545737251",21.73,38.20,0,294.86,306.58,2.0,0.0,0.000,1060807.1,1060807.1,11878,0,0,0,L,1122011218,1,121.78,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630110,749855.00
08/12/2019 13:15,2,3.748,ACTIVE,215.09,347.46,60.017,1565630104,"201051344000582","174011545737251",26.92,46.00,0,328.52,395.85,102.2,96.8,0.491,1381768.7,1381768.7,11880,0,0,0,L,1122011218,1,123.14,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630111,749856.00
08/12/2019 13:15,2,3.793,ACTIVE,214.41,346.56,60.006,1565630104,"201051344000868","174011545737251",27.47,43.20,0,329.13,394.65,105.5,100.0,0.486,1389926.4,1389926.4,11884,0,0,0,L,1122011218,1,121.55,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630111,749857.00
08/12/2019 13:15,2,3.682,ACTIVE,215.32,348.06,59.980,1565630104,"201051344000576","174011545737251",27.93,45.50,0,330.33,395.55,104.1,98.6,0.499,1405518.9,1405518.9,11913,0,0,0,L,1122011218,1,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630112,749858.00
08/12/2019 13:15,2,3.816,ACTIVE,215.09,347.46,60.012,1565630104,"201051344001158","174011545737251",27.12,46.00,0,327.92,394.65,104.9,99.3,0.499,1383045.4,1383045.4,11877,0,0,0,L,1122011218,1,122.01,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630113,749859.00
08/12/2019 13:15,2,3.732,ACTIVE,214.87,347.46,59.996,1565630104,"201051344000917","174011545737251",27.61,45.80,0,329.13,394.95,104.4,98.8,0.499,1399161.9,1399161.9,11923,0,0,0,L,1122011218,1,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630114,749860.00
08/12/2019 13:15,2,3.795,ACTIVE,214.64,354.07,60.028,1565630104,"201051344000417","174011545737251",17.87,44.00,0,316.50,388.64,68.7,64.4,0.583,1101753.0,1101753.0,11917,0,0,0,L,1122011218,1,122.68,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630115,749861.00
08/12/2019 13:15,2,3.832,ACTIVE,214.41,348.66,60.012,1565630104,"201051344000685","174011545737251",27.14,43.80,0,329.73,395.25,105.4,99.8,0.526,1404891.8,1404891.8,11899,0,0,0,L,1122011218,1,123.59,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630116,749862.00
08/12/2019 13:15,2,4.029,ACTIVE,215.32,349.26,59.996,1565630104,"201051344000651","174011545737251",27.25,46.60,0,330.03,396.15,111.2,105.4,0.517,1399775.5,1399775.5,11888,0,0,0,L,1122011218,1,123.81,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630117,749863.00
08/12/2019 13:15,2,4.125,ACTIVE,214.41,348.66,59.996,1565630104,"201051344000594","174011545737251",27.49,50.80,0,328.52,394.95,114.9,109.0,0.539,1409195.2,1409195.2,11888,0,0,0,L,1122011218,1,121.78,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630118,749864.00
08/12/2019 13:15,2,4.115,ACTIVE,215.54,349.26,60.001,1565630104,"201051344000469","174011545737251",27.55,42.80,0,328.52,396.15,114.8,108.9,0.561,1389705.4,1389705.4,11902,0,0,0,L,1122011218,1,121.78,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630119,749865.00
08/12/2019 13:15,2,4.188,ACTIVE,215.32,349.26,60.017,1565630104,"201051344000585","174011545737251",27.25,44.80,0,329.13,396.15,115.7,109.7,0.548,1416038.0,1416038.0,11879,0,0,0,L,1122011218,1,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630120,749866.00
08/12/2019 13:15,2,4.004,ACTIVE,215.77,348.66,59.996,1565630104,"201051344000853","174011545737251",27.65,46.00,0,333.03,395.25,112.1,106.3,0.526,1412330.9,1412330.9,11895,0,0,0,L,1122011218,1,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630121,749867.00
08/12/2019 13:15,2,3.926,ACTIVE,214.64,348.66,60.001,1565630104,"201051344001145","174011545737251",27.67,42.00,0,330.03,394.95,110.0,104.2,0.513,1413967.7,1413967.7,11918,0,0,0,L,1122011218,1,122.91,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630122,749868.00
08/12/2019 13:15,2,3.875,ACTIVE,214.64,347.46,59.990,1565630104,"201051344000438","174011545737251",27.73,47.80,0,329.43,394.95,108.8,103.1,0.513,1407494.1,1407494.1,11888,0,0,0,L,1122011218,1,123.14,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630123,749869.00
08/12/2019 13:15,2,3.918,ACTIVE,214.64,346.56,60.006,1565630104,"201051344001135","174011545737251",27.25,48.00,0,329.73,394.95,108.2,102.5,0.499,1395462.4,1395462.4,11874,0,0,0,L,1122011218,1,123.14,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630124,749870.00
