ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2019 13:15,2,3.822,ACTIVE,215.32,348.06,59.996,1565630104,"201051344000983","174011545737251",27.95,45.00,0,329.43,395.55,108.2,102.5,0.521,1410655.7,1410655.7,11886,0,0,0,L,1122011218,1,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630124,749871.00
08/12/2019 13:15,2,3.893,ACTIVE,215.09,347.46,59.990,1565630104,"201051344001203","174011545737251",27.55,50.40,0,330.63,394.95,108.6,102.9,0.513,1403701.0,1403701.0,11902,0,0,0,L,1122011218,1,123.59,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630125,749872.00
08/12/2019 13:15,2,3.828,ACTIVE,214.19,346.86,60.006,1565630104,"201051344001230","174011545737251",27.65,42.80,0,329.13,396.15,107.3,101.6,0.513,1397703.3,1397703.3,11936,0,0,0,L,1122011218,1,122.91,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630126,749873.00
08/12/2019 13:15,2,4.055,ACTIVE,214.41,348.96,60.006,1565630104,"201051344000646","174011545737251",27.17,43.80,0,329.13,397.05,111.7,105.9,0.544,1391801.7,1391801.7,11902,0,0,0,L,1122011218,1,123.14,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630127,749874.00
08/12/2019 13:15,2,4.203,ACTIVE,215.09,347.16,59.996,1565630104,"201051344000867","174011545737251",27.83,48.30,0,327.02,393.45,118.6,112.6,0.552,1387749.7,1387749.7,11910,0,0,0,L,1122011218,1,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630128,749875.00
08/12/2019 13:15,2,4.264,ACTIVE,215.32,349.86,59.996,1565630104,"201051344000633","174011545737251",27.55,47.30,0,328.82,394.35,119.0,113.0,0.575,1384274.8,1384274.8,11917,0,0,0,L,1122011218,1,122.23,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630129,749876.00
08/12/2019 13:15,2,4.279,ACTIVE,214.41,348.36,60.006,1565630104,"201051344000955","174011545737251",27.57,46.60,0,329.43,395.55,119.5,113.4,0.579,1412591.0,1412591.0,11902,0,0,0,L,1122011218,1,122.68,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630130,749877.00
08/12/2019 13:15,2,4.029,ACTIVE,215.54,348.36,59.985,1565630104,"201051344000648","174011545737251",27.59,44.80,0,330.03,394.95,112.5,106.7,0.535,1397582.6,1397582.6,11887,0,0,0,L,1122011218,1,122.01,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630131,749878.00
08/12/2019 13:15,2,4.000,ACTIVE,215.32,348.66,60.022,1565630104,"201051344000645","174011545737251",27.41,45.50,0,329.73,394.65,111.0,105.2,0.517,1403545.1,1403545.1,11894,0,0,0,L,1122011218,1,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630132,749879.00
08/12/2019 13:15,2,3.918,ACTIVE,215.09,347.46,59.996,1565630104,"201051344000569","174011545737251",27.79,43.60,0,329.43,395.25,110.3,104.6,0.526,1421018.3,1421018.3,11880,0,0,0,L,1122011218,1,121.78,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630133,749880.00
08/12/2019 13:15,2,3.816,ACTIVE,215.09,351.37,60.001,1565630104,"179051228000119","174011545737251",28.25,48.80,0,333.33,400.66,109.2,103.4,0.539,206666.2,206666.2,11995,0,0,0,L,46974696,1,122.01,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565630134,749881.00
08/12/2019 13:30,2,7.480,ALERT,219.39,362.79,60.012,1565631004,"201051344000579","174011545737251",26.44,50.20,0,304.48,418.39,200.3,191.4,0.937,1422577.4,1422577.4,11892,0,0,0,L,1122011218,1,124.27,124.72,0002,43,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631006,749882.00
08/12/2019 13:30,2,7.799,ACTIVE,218.48,360.69,60.028,1565631004,"201051344001025","174011545737251",26.00,49.50,0,329.73,421.40,205.2,196.1,0.928,1408393.8,1408393.8,11884,0,0,0,L,1122011218,1,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631007,749883.00
08/12/2019 13:30,2,7.455,ACTIVE,218.93,361.89,60.012,1565631004,"201051344001093","174011545737251",26.92,46.20,0,331.23,419.90,203.3,194.3,0.937,1389669.4,1389669.4,11922,0,0,0,L,1122011218,1,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631008,749884.00
08/12/2019 13:30,2,7.650,ACTIVE,219.84,362.19,60.012,1565631004,"201051344000458","174011545737251",26.60,47.00,0,332.13,419.90,205.9,196.8,0.950,1402822.5,1402822.5,11883,0,0,0,L,1122011218,1,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631009,749885.00
08/12/2019 13:30,2,7.627,ACTIVE,217.58,360.69,60.022,1565631004,"201051344000890","174011545737251",26.40,47.50,0,329.73,414.79,203.8,194.8,0.932,1404950.7,1404950.7,11891,0,0,0,L,1122011218,1,124.94,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631010,749886.00
08/12/2019 13:30,2,0.090,ACTIVE_NO_POWER,219.61,306.58,60.022,1565631004,"201051344000988","174011545737251",21.85,36.80,0,295.76,309.89,2.0,0.0,0.000,1060807.1,1060807.1,11879,0,0,0,L,1122011218,1,124.04,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631011,749887.00
08/12/2019 13:30,2,7.588,ACTIVE,218.93,361.89,60.012,1565631004,"201051344000582","174011545737251",26.30,47.30,0,330.33,422.00,202.1,193.2,0.941,1381809.9,1381809.9,11881,0,0,0,L,1122011218,1,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631012,749888.00
08/12/2019 13:30,2,7.576,ACTIVE,218.03,361.59,60.022,1565631004,"201051344000868","174011545737251",26.74,43.40,0,311.39,431.02,205.1,196.1,0.928,1389968.8,1389968.8,11885,0,0,0,L,1122011218,1,123.59,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631013,749889.00
08/12/2019 13:30,2,7.340,ACTIVE,219.39,362.79,60.012,1565631004,"201051344000576","174011545737251",26.94,44.80,0,331.23,420.20,200.1,191.2,0.928,1405560.8,1405560.8,11914,0,0,0,L,1122011218,1,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631014,749890.00
08/12/2019 13:30,2,7.379,ACTIVE,219.39,360.99,60.017,1565631004,"201051344001158","174011545737251",26.04,47.30,0,316.50,455.97,194.5,185.8,0.902,1383086.9,1383086.9,11878,0,0,0,L,1122011218,1,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631015,749891.00
08/12/2019 13:30,2,7.170,ACTIVE,218.48,360.38,60.006,1565631004,"201051344000917","174011545737251",26.80,47.50,0,330.33,420.20,194.5,185.8,0.928,1399203.5,1399203.5,11924,0,0,0,L,1122011218,1,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631015,749892.00
08/12/2019 13:30,2,6.736,ACTIVE,217.58,353.47,60.022,1565631004,"201051344000417","174011545737251",17.89,47.30,0,329.13,389.24,121.9,115.7,0.561,1101779.6,1101779.6,11918,0,0,0,L,1122011218,1,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631016,749893.00
08/12/2019 13:30,2,7.170,ACTIVE,217.35,360.08,60.017,1565631004,"201051344000685","174011545737251",26.32,46.20,0,330.03,414.79,191.1,182.5,0.910,1404933.4,1404933.4,11900,0,0,0,L,1122011218,1,125.17,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631017,749894.00
08/12/2019 13:30,2,7.133,ACTIVE,218.71,360.69,60.006,1565631004,"201051344000651","174011545737251",26.30,48.00,0,331.53,420.50,190.0,181.5,0.871,1399817.5,1399817.5,11889,0,0,0,L,1122011218,1,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631018,749895.00
08/12/2019 13:30,2,6.938,ACTIVE,217.13,356.48,60.028,1565631004,"201051344000594","174011545737251",26.66,53.00,0,329.13,415.09,187.2,178.8,0.853,1409237.1,1409237.1,11889,0,0,0,L,1122011218,1,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631019,749896.00
08/12/2019 13:30,2,7.023,ACTIVE,219.16,361.29,60.017,1565631004,"201051344000469","174011545737251",26.84,43.00,0,331.53,420.80,190.9,182.4,0.915,1389747.8,1389747.8,11903,0,0,0,L,1122011218,1,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631020,749897.00
08/12/2019 13:30,2,7.141,ACTIVE,218.71,360.69,60.038,1565631004,"201051344000585","174011545737251",26.62,47.30,0,330.63,420.50,192.5,183.9,0.902,1416080.7,1416080.7,11880,0,0,0,L,1122011218,1,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631021,749898.00
08/12/2019 13:30,2,7.123,ACTIVE,219.61,363.09,60.022,1565631004,"201051344000853","174011545737251",27.23,45.50,0,333.93,419.90,196.3,187.6,0.893,1412373.6,1412373.6,11896,0,0,0,L,1122011218,1,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631022,749899.00
08/12/2019 13:30,2,7.154,ACTIVE,217.35,357.98,60.022,1565631004,"201051344001145","174011545737251",26.54,44.00,0,330.03,418.70,192.3,183.7,0.884,1414009.7,1414009.7,11919,0,0,0,L,1122011218,1,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631023,749900.00
08/12/2019 13:30,2,7.084,ACTIVE,218.03,358.88,60.022,1565631004,"201051344000438","174011545737251",26.44,49.30,0,329.13,420.50,189.6,181.1,0.884,1407535.9,1407535.9,11889,0,0,0,L,1122011218,1,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631024,749901.00
08/12/2019 13:30,2,7.123,ACTIVE,218.26,359.78,60.012,1565631004,"201051344001135","174011545737251",26.06,50.40,0,330.33,419.00,188.2,179.7,0.844,1395504.5,1395504.5,11875,0,0,0,L,1122011218,1,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631025,749902.00
08/12/2019 13:30,2,6.951,ACTIVE,218.93,360.99,60.012,1565631004,"201051344000983","174011545737251",27.27,45.00,0,331.23,421.10,192.0,183.4,0.897,1410698.4,1410698.4,11887,0,0,0,L,1122011218,1,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631026,749903.00
08/12/2019 13:30,2,7.248,ACTIVE,218.26,358.88,60.033,1565631004,"201051344001203","174011545737251",26.26,53.50,0,330.63,420.20,192.8,184.1,0.893,1403743.7,1403743.7,11903,0,0,0,L,1122011218,1,125.40,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631027,749904.00
08/12/2019 13:30,2,6.998,ACTIVE,216.90,357.98,60.070,1565631004,"201051344001230","174011545737251",26.92,45.30,0,329.43,414.79,190.7,182.1,0.893,1397745.2,1397745.2,11937,0,0,0,L,1122011218,1,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631028,749905.00
08/12/2019 13:30,2,7.223,ACTIVE,217.13,359.48,60.070,1565631004,"201051344000646","174011545737251",26.06,46.60,0,329.13,419.30,190.6,182.0,0.897,1391843.6,1391843.6,11903,0,0,0,L,1122011218,1,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631029,749906.00
08/12/2019 13:30,2,6.969,ACTIVE,218.03,357.68,60.017,1565631004,"201051344000867","174011545737251",27.06,49.00,0,310.49,430.12,190.9,182.3,0.879,1387792.2,1387792.2,11911,0,0,0,L,1122011218,1,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631030,749907.00
08/12/2019 13:30,2,6.975,ACTIVE,218.03,359.48,60.022,1565631004,"201051344000633","174011545737251",26.62,49.00,0,328.22,427.11,187.8,179.4,0.875,1384316.9,1384316.9,11918,0,0,0,L,1122011218,1,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631031,749908.00
08/12/2019 13:30,2,7.037,ACTIVE,217.35,357.98,60.022,1565631004,"201051344000955","174011545737251",26.32,50.20,0,330.03,413.59,187.5,179.1,0.857,1412633.1,1412633.1,11903,0,0,0,L,1122011218,1,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631032,749909.00
08/12/2019 13:30,2,6.885,ACTIVE,218.71,360.08,60.017,1565631004,"201051344000648","174011545737251",26.88,44.80,0,324.02,435.83,187.3,178.9,0.879,1397624.4,1397624.4,11888,0,0,0,L,1122011218,1,123.59,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631032,749910.00
08/12/2019 13:30,2,6.938,ACTIVE,218.48,358.28,60.012,1565631004,"201051344000645","174011545737251",26.78,44.80,0,314.40,426.51,188.2,179.7,0.866,1403587.4,1403587.4,11895,0,0,0,L,1122011218,1,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631033,749911.00
08/12/2019 13:30,2,6.898,ACTIVE,218.48,360.38,60.001,1565631004,"201051344000569","174011545737251",27.17,44.00,0,330.63,422.00,189.8,181.3,0.884,1421061.2,1421061.2,11881,0,0,0,L,1122011218,1,123.14,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631034,749912.00
08/12/2019 13:30,2,6.980,ACTIVE,218.48,365.19,60.001,1565631004,"179051228000119","174011545737251",27.02,47.50,0,332.13,422.00,190.9,182.3,0.924,206709.6,206709.6,11996,0,0,0,L,46974696,1,123.81,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631035,749913.00
08/12/2019 13:45,2,8.883,ACTIVE,220.74,368.50,60.033,1565631904,"201051344000579","174011545737251",25.68,53.30,0,334.84,420.20,230.9,221.0,1.083,1422632.6,1422632.6,11894,0,0,0,L,1122011218,1,124.94,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631906,749914.00
08/12/2019 13:45,2,9.066,ACTIVE,219.61,365.19,60.017,1565631904,"201051344001025","174011545737251",25.33,52.00,0,332.43,423.81,232.5,222.5,1.047,1408449.8,1408449.8,11885,0,0,0,L,1122011218,1,125.40,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631907,749915.00
08/12/2019 13:45,2,8.662,ACTIVE,220.06,365.19,60.049,1565631904,"201051344001093","174011545737251",26.04,50.00,0,333.93,424.41,228.5,218.7,1.021,1389724.6,1389724.6,11923,0,0,0,L,1122011218,1,125.85,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631908,749916.00
08/12/2019 13:45,2,8.717,ACTIVE,220.74,365.49,59.985,1565631904,"201051344000458","174011545737251",25.49,51.80,0,334.54,420.50,224.9,215.1,1.016,1402877.6,1402877.6,11884,0,0,0,L,1122011218,1,124.94,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631908,749917.00
08/12/2019 13:45,2,8.865,ACTIVE,218.48,364.59,59.985,1565631904,"201051344000890","174011545737251",25.31,50.00,0,329.73,419.90,227.2,217.4,1.039,1405005.7,1405005.7,11892,0,0,0,L,1122011218,1,125.40,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631909,749918.00
08/12/2019 13:45,2,0.084,ACTIVE_NO_POWER,220.74,307.78,60.001,1565631904,"201051344000988","174011545737251",21.21,38.40,0,301.47,310.49,1.8,0.0,0.000,1060807.1,1060807.1,11880,0,0,0,L,1122011218,1,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631910,749919.00
08/12/2019 13:45,2,8.756,ACTIVE,219.84,369.10,59.990,1565631904,"201051344000582","174011545737251",25.68,50.20,0,330.33,422.30,227.8,217.9,1.061,1381864.9,1381864.9,11882,0,0,0,L,1122011218,1,125.62,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631911,749920.00
08/12/2019 13:45,2,8.898,ACTIVE,219.16,364.29,59.996,1565631904,"201051344000868","174011545737251",25.17,46.60,0,331.23,422.90,226.7,216.9,1.021,1390024.5,1390024.5,11886,0,0,0,L,1122011218,1,124.04,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631912,749921.00
08/12/2019 13:45,2,8.617,ACTIVE,220.74,366.10,59.985,1565631904,"201051344000576","174011545737251",25.68,50.60,0,332.43,422.00,224.0,214.3,1.030,1405616.0,1405616.0,11915,0,0,0,L,1122011218,1,124.94,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631913,749922.00
08/12/2019 13:45,2,8.879,ACTIVE,220.74,364.59,59.996,1565631904,"201051344001158","174011545737251",24.93,50.40,0,333.93,419.90,223.9,214.2,1.016,1383141.3,1383141.3,11879,0,0,0,L,1122011218,1,124.72,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631914,749923.00
08/12/2019 13:45,2,8.836,ACTIVE,219.61,364.89,60.001,1565631904,"201051344000917","174011545737251",25.72,50.20,0,332.43,421.10,230.2,220.2,1.109,1399258.9,1399258.9,11925,0,0,0,L,1122011218,1,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631915,749924.00
08/12/2019 13:45,2,7.775,ACTIVE,218.71,355.58,59.996,1565631904,"201051344000417","174011545737251",17.89,49.50,0,332.13,391.04,141.1,134.2,0.650,1101813.4,1101813.4,11919,0,0,0,L,1122011218,1,124.94,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631916,749925.00
08/12/2019 13:45,2,8.949,ACTIVE,218.26,364.29,60.001,1565631904,"201051344000685","174011545737251",25.72,49.00,0,330.63,420.50,233.0,223.0,1.109,1404989.0,1404989.0,11901,0,0,0,L,1122011218,1,125.62,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631917,749926.00
08/12/2019 13:45,2,8.990,ACTIVE,220.29,368.80,60.006,1565631904,"201051344000651","174011545737251",25.49,51.00,0,334.24,420.80,231.8,221.8,1.043,1399873.1,1399873.1,11890,0,0,0,L,1122011218,1,126.53,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631918,749927.00
08/12/2019 13:45,2,8.820,ACTIVE,218.71,363.39,59.990,1565631904,"201051344000594","174011545737251",25.92,57.70,0,328.82,419.30,231.6,221.6,1.061,1409292.3,1409292.3,11890,0,0,0,L,1122011218,1,124.04,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631919,749928.00
08/12/2019 13:45,2,8.805,ACTIVE,220.97,365.49,59.990,1565631904,"201051344000469","174011545737251",25.49,45.80,0,333.63,421.40,227.3,217.5,1.074,1389803.5,1389803.5,11904,0,0,0,L,1122011218,1,124.49,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631920,749929.00
08/12/2019 13:45,2,9.135,ACTIVE,220.06,365.80,59.969,1565631904,"201051344000585","174011545737251",25.25,50.20,0,334.24,424.41,233.4,223.4,1.087,1416137.0,1416137.0,11881,0,0,0,L,1122011218,1,125.40,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631921,749930.00
08/12/2019 13:45,2,8.916,ACTIVE,221.19,367.60,59.996,1565631904,"201051344000853","174011545737251",25.07,49.80,0,333.93,421.40,226.5,216.7,1.043,1412429.5,1412429.5,11897,0,0,0,L,1122011218,1,125.40,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631921,749931.00
08/12/2019 13:45,2,8.840,ACTIVE,218.03,364.29,59.985,1565631904,"201051344001145","174011545737251",26.02,47.00,0,330.33,421.70,232.9,222.8,1.065,1414065.4,1414065.4,11920,0,0,0,L,1122011218,1,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631922,749932.00
08/12/2019 13:45,2,8.891,ACTIVE,218.93,366.10,59.996,1565631904,"201051344000438","174011545737251",25.70,51.50,0,332.13,422.90,231.5,221.5,1.083,1407591.4,1407591.4,11890,0,0,0,L,1122011218,1,125.62,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631923,749933.00
08/12/2019 13:45,2,8.916,ACTIVE,219.39,364.59,59.985,1565631904,"201051344001135","174011545737251",25.39,54.00,0,331.23,420.50,229.1,219.2,1.030,1395559.9,1395559.9,11876,0,0,0,L,1122011218,1,125.62,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631924,749934.00
08/12/2019 13:45,2,8.652,ACTIVE,220.97,365.49,59.980,1565631904,"201051344000983","174011545737251",25.68,48.30,0,333.03,422.60,225.2,215.4,1.034,1410754.2,1410754.2,11888,0,0,0,L,1122011218,1,125.17,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631925,749935.00
08/12/2019 13:45,2,8.957,ACTIVE,219.84,364.59,59.985,1565631904,"201051344001203","174011545737251",25.45,55.80,0,331.23,424.11,230.7,220.8,1.092,1403800.0,1403800.0,11904,0,0,0,L,1122011218,1,126.07,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631926,749936.00
08/12/2019 13:45,2,8.805,ACTIVE,217.80,361.89,59.985,1565631904,"201051344001230","174011545737251",25.70,48.30,0,328.22,425.31,229.1,219.2,1.074,1397800.8,1397800.8,11938,0,0,0,L,1122011218,1,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631927,749937.00
08/12/2019 13:45,2,8.732,ACTIVE,218.48,364.29,60.001,1565631904,"201051344000646","174011545737251",26.12,49.50,0,329.13,427.11,230.7,220.8,1.074,1391899.1,1391899.1,11904,0,0,0,L,1122011218,1,125.40,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631928,749938.00
08/12/2019 13:45,2,8.758,ACTIVE,219.39,361.29,59.980,1565631904,"201051344000867","174011545737251",25.68,54.30,0,328.52,421.70,227.8,217.9,1.043,1387847.8,1387847.8,11912,0,0,0,L,1122011218,1,124.49,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631929,749939.00
08/12/2019 13:45,2,8.826,ACTIVE,219.39,366.40,59.985,1565631904,"201051344000633","174011545737251",25.39,52.80,0,331.53,421.40,226.9,217.1,1.052,1384371.9,1384371.9,11919,0,0,0,L,1122011218,1,124.49,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631930,749940.00
08/12/2019 13:45,2,8.791,ACTIVE,218.48,364.59,59.985,1565631904,"201051344000955","174011545737251",26.04,54.50,0,330.03,420.50,231.9,221.9,1.096,1412688.6,1412688.6,11904,0,0,0,L,1122011218,1,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631931,749941.00
08/12/2019 13:45,2,8.666,ACTIVE,220.06,363.69,60.006,1565631904,"201051344000648","174011545737251",25.39,49.00,0,333.63,421.70,222.6,212.9,1.056,1397679.1,1397679.1,11889,0,0,0,L,1122011218,1,124.27,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631932,749942.00
08/12/2019 13:45,2,8.621,ACTIVE,220.29,363.39,59.985,1565631904,"201051344000645","174011545737251",25.45,49.50,0,334.24,420.80,222.2,212.6,0.994,1403642.5,1403642.5,11896,0,0,0,L,1122011218,1,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631933,749943.00
08/12/2019 13:45,2,8.721,ACTIVE,220.29,367.00,59.996,1565631904,"201051344000569","174011545737251",25.41,47.50,0,333.63,422.90,224.2,214.5,1.021,1421117.1,1421117.1,11882,0,0,0,L,1122011218,1,124.27,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631934,749944.00
08/12/2019 13:45,2,8.719,ACTIVE,220.29,372.11,59.985,1565631904,"179051228000119","174011545737251",25.84,51.50,0,335.74,426.21,228.3,218.4,1.092,206766.2,206766.2,11997,0,0,0,L,46974696,1,124.72,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565631935,749945.00
08/12/2019 14:00,2,8.287,ACTIVE,219.84,367.60,60.017,1565632805,"201051344000579","174011545737251",25.45,55.30,0,334.84,417.79,213.4,204.1,0.999,1422686.1,1422686.1,11895,0,0,0,L,1122011218,1,124.49,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632806,749946.00
08/12/2019 14:00,2,8.406,ACTIVE,219.16,361.59,60.033,1565632805,"201051344001025","174011545737251",25.47,54.00,0,329.73,419.60,216.7,207.2,0.981,1408503.7,1408503.7,11886,0,0,0,L,1122011218,1,125.17,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632807,749947.00
08/12/2019 14:00,2,8.113,ACTIVE,219.16,364.29,60.038,1565632805,"201051344001093","174011545737251",25.68,50.00,0,334.84,417.19,211.1,201.8,0.968,1389777.6,1389777.6,11924,0,0,0,L,1122011218,1,125.40,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632808,749948.00
08/12/2019 14:00,2,7.818,ACTIVE,219.84,362.49,60.038,1565632805,"201051344000458","174011545737251",25.64,55.00,0,334.84,415.69,203.1,194.1,0.941,1402929.9,1402929.9,11885,0,0,0,L,1122011218,1,124.49,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632809,749949.00
08/12/2019 14:00,2,7.953,ACTIVE,217.58,359.48,60.043,1565632805,"201051344000890","174011545737251",25.41,52.50,0,330.03,415.69,204.6,195.6,0.941,1405058.7,1405058.7,11893,0,0,0,L,1122011218,1,124.72,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632810,749950.00
08/12/2019 14:00,2,0.078,ACTIVE_NO_POWER,219.61,306.28,60.028,1565632805,"201051344000988","174011545737251",21.01,40.40,0,302.68,309.59,1.7,0.0,0.000,1060807.1,1060807.1,11881,0,0,0,L,1122011218,1,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632811,749951.00
08/12/2019 14:00,2,7.867,ACTIVE,218.93,363.09,60.038,1565632805,"201051344000582","174011545737251",25.54,51.30,0,335.44,419.60,203.4,194.4,0.955,1381918.0,1381918.0,11883,0,0,0,L,1122011218,1,125.17,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632811,749952.00
08/12/2019 14:00,2,7.746,ACTIVE,218.03,361.59,60.022,1565632805,"201051344000868","174011545737251",25.64,49.30,0,331.83,416.59,200.9,192.0,0.915,1390076.9,1390076.9,11887,0,0,0,L,1122011218,1,123.36,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632812,749953.00
08/12/2019 14:00,2,7.572,ACTIVE,219.16,363.99,60.017,1565632805,"201051344000576","174011545737251",25.58,55.30,0,334.54,414.79,196.1,187.3,0.910,1405667.7,1405667.7,11916,0,0,0,L,1122011218,1,124.27,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632813,749954.00
08/12/2019 14:00,2,7.609,ACTIVE,219.16,361.59,60.017,1565632805,"201051344001158","174011545737251",25.27,53.30,0,335.14,415.69,194.7,186.0,0.906,1383193.3,1383193.3,11880,0,0,0,L,1122011218,1,124.04,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632814,749955.00
08/12/2019 14:00,2,7.592,ACTIVE,218.48,361.89,60.017,1565632805,"201051344000917","174011545737251",25.86,51.00,0,336.34,417.49,199.0,190.1,0.946,1399312.2,1399312.2,11926,0,0,0,L,1122011218,1,124.72,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632815,749956.00
08/12/2019 14:00,2,6.596,ACTIVE,217.80,353.47,60.038,1565632805,"201051344000417","174011545737251",17.91,51.00,0,332.73,387.14,119.5,113.5,0.557,1101846.0,1101846.0,11920,0,0,0,L,1122011218,1,124.27,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632816,749957.00
08/12/2019 14:00,2,7.646,ACTIVE,217.35,362.49,60.028,1565632805,"201051344000685","174011545737251",25.41,50.80,0,329.73,416.89,196.8,188.0,0.946,1405042.7,1405042.7,11902,0,0,0,L,1122011218,1,124.94,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632817,749958.00
08/12/2019 14:00,2,7.771,ACTIVE,218.93,363.99,60.043,1565632805,"201051344000651","174011545737251",25.31,53.30,0,333.63,417.49,199.2,190.3,0.906,1399926.6,1399926.6,11891,0,0,0,L,1122011218,1,125.62,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632818,749959.00
08/12/2019 14:00,2,7.723,ACTIVE,217.13,360.38,60.043,1565632805,"201051344000594","174011545737251",25.58,60.30,0,327.92,412.38,200.1,191.2,0.928,1409345.6,1409345.6,11891,0,0,0,L,1122011218,1,123.36,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632819,749960.00
08/12/2019 14:00,2,7.941,ACTIVE,219.61,362.49,60.038,1565632805,"201051344000469","174011545737251",25.41,48.50,0,334.54,416.59,204.5,195.4,0.963,1389855.8,1389855.8,11905,0,0,0,L,1122011218,1,123.81,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632820,749961.00
08/12/2019 14:00,2,8.158,ACTIVE,219.16,361.89,60.065,1565632805,"201051344000585","174011545737251",25.78,51.50,0,333.93,417.19,213.0,203.7,0.990,1416191.1,1416191.1,11882,0,0,0,L,1122011218,1,124.72,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632821,749962.00
08/12/2019 14:00,2,8.223,ACTIVE,220.29,364.29,60.038,1565632805,"201051344000853","174011545737251",25.29,53.30,0,334.84,414.79,210.6,201.3,0.999,1412481.6,1412481.6,11898,0,0,0,L,1122011218,1,124.94,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632822,749963.00
08/12/2019 14:00,2,8.180,ACTIVE,217.80,363.39,60.017,1565632805,"201051344001145","174011545737251",25.74,48.50,0,331.83,417.79,213.2,203.9,0.981,1414119.2,1414119.2,11921,0,0,0,L,1122011218,1,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632823,749964.00
08/12/2019 14:00,2,8.104,ACTIVE,218.71,363.09,60.049,1565632805,"201051344000438","174011545737251",26.00,53.50,0,331.23,419.00,213.5,204.1,0.994,1407645.1,1407645.1,11891,0,0,0,L,1122011218,1,125.40,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632824,749965.00
08/12/2019 14:00,2,8.324,ACTIVE,218.71,362.79,60.038,1565632805,"201051344001135","174011545737251",25.45,54.50,0,336.64,417.79,214.2,204.8,0.963,1395613.4,1395613.4,11877,0,0,0,L,1122011218,1,125.17,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632824,749966.00
08/12/2019 14:00,2,8.150,ACTIVE,219.84,364.29,60.049,1565632805,"201051344000983","174011545737251",25.31,51.50,0,335.14,416.29,208.9,199.7,0.972,1410806.5,1410806.5,11889,0,0,0,L,1122011218,1,124.49,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632825,749967.00
08/12/2019 14:00,2,8.193,ACTIVE,219.16,362.49,60.043,1565632805,"201051344001203","174011545737251",25.58,56.30,0,336.04,417.79,212.2,202.9,1.008,1403853.7,1403853.7,11905,0,0,0,L,1122011218,1,125.62,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632826,749968.00
08/12/2019 14:00,2,7.891,ACTIVE,217.35,361.89,60.038,1565632805,"201051344001230","174011545737251",25.82,50.20,0,328.82,412.08,206.4,197.3,0.968,1397853.9,1397853.9,11939,0,0,0,L,1122011218,1,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632827,749969.00
08/12/2019 14:00,2,8.107,ACTIVE,217.58,363.39,60.033,1565632805,"201051344000646","174011545737251",25.19,51.00,0,330.03,418.70,206.6,197.5,0.963,1391952.8,1391952.8,11905,0,0,0,L,1122011218,1,124.72,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632828,749970.00
08/12/2019 14:00,2,7.891,ACTIVE,218.26,359.78,60.028,1565632805,"201051344000867","174011545737251",25.54,56.00,0,329.13,414.79,204.1,195.1,0.932,1387900.4,1387900.4,11913,0,0,0,L,1122011218,1,124.04,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632829,749971.00
08/12/2019 14:00,2,7.932,ACTIVE,218.48,363.69,60.033,1565632805,"201051344000633","174011545737251",25.41,55.00,0,335.44,415.99,204.1,195.0,0.968,1384424.3,1384424.3,11920,0,0,0,L,1122011218,1,124.04,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632830,749972.00
08/12/2019 14:00,2,8.086,ACTIVE,218.03,362.19,60.049,1565632805,"201051344000955","174011545737251",25.49,55.50,0,330.03,418.39,208.8,199.6,0.977,1412742.4,1412742.4,11905,0,0,0,L,1122011218,1,124.49,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632831,749973.00
08/12/2019 14:00,2,8.143,ACTIVE,219.39,364.59,60.028,1565632805,"201051344000648","174011545737251",25.56,51.50,0,336.04,417.19,210.8,201.5,0.990,1397730.8,1397730.8,11890,0,0,0,L,1122011218,1,123.81,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632832,749974.00
08/12/2019 14:00,2,8.359,ACTIVE,219.39,363.69,60.038,1565632805,"201051344000645","174011545737251",25.05,51.80,0,336.34,414.79,212.0,202.7,0.959,1403694.1,1403694.1,11897,0,0,0,L,1122011218,1,124.49,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632833,749975.00
08/12/2019 14:00,2,8.256,ACTIVE,219.61,364.89,60.065,1565632805,"201051344000569","174011545737251",25.33,50.80,0,334.84,416.29,211.6,202.3,0.986,1421168.9,1421168.9,11883,0,0,0,L,1122011218,1,123.81,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632834,749976.00
08/12/2019 14:00,2,8.170,ACTIVE,219.16,369.40,60.054,1565632805,"179051228000119","174011545737251",25.92,55.80,0,334.54,416.89,214.4,205.0,1.021,206819.1,206819.1,11998,0,0,0,L,46974696,1,124.04,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565632835,749977.00
08/12/2019 14:15,2,8.572,ACTIVE,220.06,364.29,60.017,1565633704,"201051344000579","174011545737251",25.78,55.80,0,334.24,415.39,223.7,214.0,1.056,1422735.4,1422735.4,11896,0,0,0,L,1122011218,1,124.27,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633706,749978.00
08/12/2019 14:15,2,8.906,ACTIVE,219.16,364.29,60.001,1565633704,"201051344001025","174011545737251",25.49,54.30,0,330.03,423.50,229.7,219.8,1.021,1408554.2,1408554.2,11887,0,0,0,L,1122011218,1,125.17,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633707,749979.00
08/12/2019 14:15,2,8.492,ACTIVE,219.61,365.80,60.006,1565633704,"201051344001093","174011545737251",26.14,50.00,0,324.92,417.19,224.7,215.0,1.030,1389827.0,1389827.0,11925,0,0,0,L,1122011218,1,125.62,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633708,749980.00
08/12/2019 14:15,2,8.477,ACTIVE,220.29,364.89,60.001,1565633704,"201051344000458","174011545737251",26.22,54.00,0,334.84,416.59,225.2,215.5,1.034,1402979.1,1402979.1,11886,0,0,0,L,1122011218,1,124.49,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633709,749981.00
08/12/2019 14:15,2,8.568,ACTIVE,218.03,362.49,60.012,1565633704,"201051344000890","174011545737251",25.66,53.80,0,329.13,411.78,222.8,213.2,1.021,1405107.8,1405107.8,11894,0,0,0,L,1122011218,1,125.17,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633709,749982.00
08/12/2019 14:15,2,0.086,ACTIVE_NO_POWER,220.06,306.88,60.006,1565633704,"201051344000988","174011545737251",21.55,39.30,0,301.17,309.59,1.9,0.0,0.000,1060807.1,1060807.1,11882,0,0,0,L,1122011218,1,124.27,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633710,749983.00
08/12/2019 14:15,2,8.514,ACTIVE,219.39,365.19,59.996,1565633704,"201051344000582","174011545737251",25.92,51.80,0,330.93,417.19,223.5,213.8,1.039,1381967.1,1381967.1,11884,0,0,0,L,1122011218,1,125.40,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633711,749984.00
08/12/2019 14:15,2,8.727,ACTIVE,218.71,365.19,59.990,1565633704,"201051344000868","174011545737251",25.74,48.00,0,330.33,416.89,227.3,217.5,1.025,1390126.9,1390126.9,11888,0,0,0,L,1122011218,1,123.59,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633712,749985.00
08/12/2019 14:15,2,8.482,ACTIVE,220.06,366.10,60.006,1565633704,"201051344000576","174011545737251",26.20,53.80,0,334.54,415.99,225.0,215.3,1.008,1405716.9,1405716.9,11917,0,0,0,L,1122011218,1,124.27,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633713,749986.00
08/12/2019 14:15,2,8.555,ACTIVE,220.06,364.59,60.006,1565633704,"201051344001158","174011545737251",25.49,53.00,0,333.33,415.39,220.8,211.2,1.021,1383242.0,1383242.0,11881,0,0,0,L,1122011218,1,124.27,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633714,749987.00
08/12/2019 14:15,2,8.555,ACTIVE,219.16,363.39,60.001,1565633704,"201051344000917","174011545737251",25.88,51.50,0,330.33,419.00,224.3,214.6,1.061,1399361.7,1399361.7,11927,0,0,0,L,1122011218,1,125.17,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633715,749988.00
08/12/2019 14:15,2,7.459,ACTIVE,218.03,355.88,60.033,1565633704,"201051344000417","174011545737251",17.89,53.50,0,332.73,385.63,135.1,128.5,0.628,1101876.1,1101876.1,11921,0,0,0,L,1122011218,1,124.72,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633716,749989.00
08/12/2019 14:15,2,8.689,ACTIVE,217.58,362.49,60.001,1565633704,"201051344000685","174011545737251",25.23,51.50,0,329.13,413.29,222.0,212.3,1.061,1405091.9,1405091.9,11903,0,0,0,L,1122011218,1,125.40,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633717,749990.00
08/12/2019 14:15,2,8.535,ACTIVE,219.61,365.19,60.012,1565633704,"201051344000651","174011545737251",25.86,52.50,0,335.74,417.19,223.3,213.7,0.999,1399976.4,1399976.4,11892,0,0,0,L,1122011218,1,126.07,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633718,749991.00
08/12/2019 14:15,2,8.357,ACTIVE,217.80,362.49,59.980,1565633704,"201051344000594","174011545737251",25.72,61.70,0,328.52,411.18,217.7,208.1,1.003,1409394.8,1409394.8,11892,0,0,0,L,1122011218,1,123.36,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633719,749992.00
08/12/2019 14:15,2,8.197,ACTIVE,220.06,364.89,60.001,1565633704,"201051344000469","174011545737251",26.42,47.00,0,333.33,417.49,219.2,209.7,1.030,1389905.9,1389905.9,11906,0,0,0,L,1122011218,1,124.04,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633720,749993.00
08/12/2019 14:15,2,8.475,ACTIVE,219.16,363.99,60.001,1565633704,"201051344000585","174011545737251",25.74,52.50,0,320.71,421.10,220.9,211.3,1.025,1416242.0,1416242.0,11883,0,0,0,L,1122011218,1,124.72,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633721,749994.00
08/12/2019 14:15,2,8.143,ACTIVE,220.06,363.69,59.996,1565633704,"201051344000853","174011545737251",26.28,50.80,0,335.44,416.59,216.7,207.2,1.003,1412531.6,1412531.6,11899,0,0,0,L,1122011218,1,124.72,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633722,749995.00
08/12/2019 14:15,2,8.125,ACTIVE,217.80,362.19,60.006,1565633704,"201051344001145","174011545737251",25.88,49.50,0,330.33,415.99,212.8,203.5,0.977,1414168.6,1414168.6,11922,0,0,0,L,1122011218,1,124.72,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633723,749996.00
08/12/2019 14:15,2,8.139,ACTIVE,218.48,363.09,60.012,1565633704,"201051344000438","174011545737251",25.76,53.30,0,330.63,416.59,212.4,203.1,0.990,1407694.4,1407694.4,11892,0,0,0,L,1122011218,1,125.40,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633724,749997.00
08/12/2019 14:15,2,8.467,ACTIVE,218.93,363.69,60.006,1565633704,"201051344001135","174011545737251",25.37,53.80,0,331.23,417.19,217.5,208.0,0.981,1395663.2,1395663.2,11878,0,0,0,L,1122011218,1,125.17,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633725,749998.00
08/12/2019 14:15,2,8.303,ACTIVE,220.06,364.89,60.001,1565633704,"201051344000983","174011545737251",26.36,50.20,0,332.73,418.09,221.6,211.9,1.025,1410856.4,1410856.4,11890,0,0,0,L,1122011218,1,124.27,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633726,749999.00
08/12/2019 14:15,2,8.467,ACTIVE,219.39,365.19,59.996,1565633704,"201051344001203","174011545737251",26.00,57.30,0,333.33,420.20,222.9,213.2,1.021,1403904.2,1403904.2,11906,0,0,0,L,1122011218,1,125.85,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633726,750000.00
08/12/2019 14:15,2,8.348,ACTIVE,217.35,358.88,60.022,1565633704,"201051344001230","174011545737251",25.74,51.80,0,327.62,410.58,217.5,208.0,1.021,1397903.3,1397903.3,11940,0,0,0,L,1122011218,1,124.72,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633727,750001.00
08/12/2019 14:15,2,8.545,ACTIVE,217.80,363.99,60.017,1565633704,"201051344000646","174011545737251",25.27,53.30,0,328.82,416.59,218.5,208.9,1.034,1392002.4,1392002.4,11906,0,0,0,L,1122011218,1,124.94,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633728,750002.00
08/12/2019 14:15,2,8.395,ACTIVE,218.71,361.89,60.012,1565633704,"201051344000867","174011545737251",26.02,54.00,0,329.73,419.00,221.1,211.5,1.012,1387950.0,1387950.0,11914,0,0,0,L,1122011218,1,124.04,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633729,750003.00
08/12/2019 14:15,2,8.412,ACTIVE,218.71,362.79,59.975,1565633704,"201051344000633","174011545737251",25.62,55.80,0,331.83,415.69,218.2,208.7,1.025,1384473.4,1384473.4,11921,0,0,0,L,1122011218,1,124.04,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633730,750004.00
08/12/2019 14:15,2,8.492,ACTIVE,217.80,362.79,60.006,1565633704,"201051344000955","174011545737251",25.35,56.50,0,330.03,412.68,217.9,208.4,1.021,1412791.8,1412791.8,11906,0,0,0,L,1122011218,1,124.49,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633731,750005.00
08/12/2019 14:15,2,8.252,ACTIVE,219.39,362.49,60.006,1565633704,"201051344000648","174011545737251",25.74,51.00,0,333.93,416.89,214.9,205.5,1.008,1397779.5,1397779.5,11891,0,0,0,L,1122011218,1,123.59,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633732,750006.00
08/12/2019 14:15,2,8.439,ACTIVE,219.39,363.99,60.006,1565633704,"201051344000645","174011545737251",25.39,50.80,0,334.84,416.29,216.8,207.3,0.990,1403743.2,1403743.2,11898,0,0,0,L,1122011218,1,124.27,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633733,750007.00
08/12/2019 14:15,2,8.232,ACTIVE,219.61,364.59,60.017,1565633704,"201051344000569","174011545737251",26.54,49.80,0,332.43,417.79,221.4,211.8,1.030,1421218.7,1421218.7,11884,0,0,0,L,1122011218,1,123.81,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633734,750008.00
08/12/2019 14:15,2,8.373,ACTIVE,219.39,371.21,60.033,1565633704,"179051228000119","174011545737251",26.42,55.00,0,334.84,418.39,224.1,214.3,1.065,206869.8,206869.8,11999,0,0,0,L,46974696,1,124.04,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565633735,750009.00
08/12/2019 14:30,2,6.482,ACTIVE,218.48,358.28,59.996,1565634603,"201051344000579","174011545737251",26.48,55.00,0,332.73,414.79,173.9,165.9,0.818,1422777.6,1422777.6,11897,0,0,0,L,1122011218,1,123.59,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634605,750010.00
08/12/2019 14:30,2,6.732,ACTIVE,218.03,357.98,59.985,1565634603,"201051344001025","174011545737251",25.98,53.00,0,329.13,417.19,177.2,169.1,0.804,1408597.3,1408597.3,11888,0,0,0,L,1122011218,1,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634606,750011.00
08/12/2019 14:30,2,6.320,ACTIVE,218.26,359.48,59.985,1565634603,"201051344001093","174011545737251",26.86,49.30,0,332.43,415.99,171.7,163.8,0.787,1389868.9,1389868.9,11926,0,0,0,L,1122011218,1,124.94,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634607,750012.00
