ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2019 14:30,2,6.361,ACTIVE,218.71,358.88,60.001,1565634603,"201051344000458","174011545737251",26.52,53.00,0,332.13,415.69,170.7,162.8,0.804,1403021.0,1403021.0,11887,0,0,0,L,1122011218,1,123.81,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634607,750013.00
08/12/2019 14:30,2,6.516,ACTIVE,217.13,357.08,59.996,1565634603,"201051344000890","174011545737251",26.42,51.80,0,322.21,410.28,174.3,166.3,0.809,1405149.9,1405149.9,11895,0,0,0,L,1122011218,1,124.72,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634608,750014.00
08/12/2019 14:30,2,0.086,ACTIVE_NO_POWER,218.26,305.08,59.990,1565634603,"201051344000988","174011545737251",21.33,39.80,0,299.37,308.39,1.9,0.0,0.000,1060807.1,1060807.1,11883,0,0,0,L,1122011218,1,123.36,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634609,750015.00
08/12/2019 14:30,2,6.447,ACTIVE,218.03,357.68,60.001,1565634603,"201051344000582","174011545737251",26.34,51.30,0,330.93,416.59,172.0,164.1,0.813,1382009.2,1382009.2,11885,0,0,0,L,1122011218,1,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634610,750016.00
08/12/2019 14:30,2,6.348,ACTIVE,217.13,355.88,59.985,1565634603,"201051344000868","174011545737251",26.32,47.50,0,330.63,415.39,169.2,161.4,0.765,1390169.2,1390169.2,11889,0,0,0,L,1122011218,1,122.91,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634611,750017.00
08/12/2019 14:30,2,6.254,ACTIVE,218.26,358.28,59.990,1565634603,"201051344000576","174011545737251",26.36,52.50,0,332.13,415.99,167.0,159.2,0.787,1405758.7,1405758.7,11918,0,0,0,L,1122011218,1,123.59,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634612,750018.00
08/12/2019 14:30,2,6.416,ACTIVE,218.26,357.08,60.017,1565634603,"201051344001158","174011545737251",25.64,51.30,0,331.53,415.09,166.8,159.1,0.782,1383283.4,1383283.4,11882,0,0,0,L,1122011218,1,123.36,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634613,750019.00
08/12/2019 14:30,2,6.367,ACTIVE,217.80,356.48,59.990,1565634603,"201051344000917","174011545737251",26.78,50.60,0,328.22,415.39,172.5,164.6,0.818,1399403.9,1399403.9,11928,0,0,0,L,1122011218,1,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634614,750020.00
08/12/2019 14:30,2,6.064,ACTIVE,217.13,351.07,59.985,1565634603,"201051344000417","174011545737251",17.91,52.50,0,332.13,384.13,110.2,104.4,0.504,1101902.4,1101902.4,11922,0,0,0,L,1122011218,1,124.04,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634615,750021.00
08/12/2019 14:30,2,6.445,ACTIVE,216.90,357.68,59.996,1565634603,"201051344000685","174011545737251",26.82,49.80,0,330.93,410.28,175.1,167.1,0.853,1405134.2,1405134.2,11904,0,0,0,L,1122011218,1,124.94,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634616,750022.00
08/12/2019 14:30,2,6.662,ACTIVE,218.26,357.98,59.985,1565634603,"201051344000651","174011545737251",25.98,51.80,0,331.23,415.99,175.4,167.3,0.800,1400018.9,1400018.9,11893,0,0,0,L,1122011218,1,125.40,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634617,750023.00
08/12/2019 14:30,2,6.412,ACTIVE,216.90,355.88,59.980,1565634603,"201051344000594","174011545737251",26.52,60.30,0,328.52,409.68,172.2,164.3,0.800,1409436.7,1409436.7,11893,0,0,0,L,1122011218,1,122.91,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634618,750024.00
08/12/2019 14:30,2,6.355,ACTIVE,218.48,357.98,59.985,1565634603,"201051344000469","174011545737251",26.54,46.40,0,331.83,416.89,170.8,163.0,0.818,1389948.0,1389948.0,11907,0,0,0,L,1122011218,1,123.14,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634619,750025.00
08/12/2019 14:30,2,6.707,ACTIVE,218.26,358.58,59.990,1565634603,"201051344000585","174011545737251",25.98,50.20,0,329.43,416.29,176.4,168.4,0.826,1416285.4,1416285.4,11884,0,0,0,L,1122011218,1,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634620,750026.00
08/12/2019 14:30,2,6.434,ACTIVE,218.93,359.48,59.990,1565634603,"201051344000853","174011545737251",26.04,50.60,0,334.84,415.69,169.7,161.9,0.804,1412573.8,1412573.8,11900,0,0,0,L,1122011218,1,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634621,750027.00
08/12/2019 14:30,2,6.379,ACTIVE,216.90,357.98,59.990,1565634603,"201051344001145","174011545737251",26.88,47.50,0,330.63,411.18,173.6,165.6,0.800,1414211.0,1414211.0,11923,0,0,0,L,1122011218,1,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634621,750028.00
08/12/2019 14:30,2,6.396,ACTIVE,217.58,357.68,60.012,1565634603,"201051344000438","174011545737251",26.58,52.50,0,329.43,415.09,172.3,164.4,0.804,1407736.7,1407736.7,11893,0,0,0,L,1122011218,1,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634622,750029.00
08/12/2019 14:30,2,6.469,ACTIVE,217.58,357.38,59.990,1565634603,"201051344001135","174011545737251",26.18,53.80,0,326.42,414.19,171.5,163.6,0.778,1395705.6,1395705.6,11879,0,0,0,L,1122011218,1,124.72,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634623,750030.00
08/12/2019 14:30,2,6.268,ACTIVE,218.48,357.98,59.985,1565634603,"201051344000983","174011545737251",26.54,49.80,0,331.83,416.89,168.3,160.5,0.791,1410898.7,1410898.7,11891,0,0,0,L,1122011218,1,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634624,750031.00
08/12/2019 14:30,2,6.451,ACTIVE,217.80,354.97,60.001,1565634603,"201051344001203","174011545737251",26.18,56.00,0,321.01,415.69,170.9,163.0,0.791,1403946.9,1403946.9,11907,0,0,0,L,1122011218,1,125.17,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634625,750032.00
08/12/2019 14:30,2,6.236,ACTIVE,216.22,356.78,59.996,1565634603,"201051344001230","174011545737251",26.66,49.50,0,319.51,409.08,168.6,160.8,0.800,1397945.1,1397945.1,11941,0,0,0,L,1122011218,1,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634626,750033.00
08/12/2019 14:30,2,6.344,ACTIVE,216.45,358.88,59.980,1565634603,"201051344000646","174011545737251",26.42,50.60,0,324.02,410.58,169.7,161.9,0.826,1392044.7,1392044.7,11907,0,0,0,L,1122011218,1,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634627,750034.00
08/12/2019 14:30,2,6.240,ACTIVE,217.35,355.58,60.033,1565634603,"201051344000867","174011545737251",26.44,54.30,0,328.52,410.28,167.0,159.2,0.769,1387991.9,1387991.9,11915,0,0,0,L,1122011218,1,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634628,750035.00
08/12/2019 14:30,2,6.098,ACTIVE,217.13,356.48,60.001,1565634603,"201051344000633","174011545737251",26.62,55.50,0,331.53,414.49,164.3,156.7,0.773,1384514.8,1384514.8,11922,0,0,0,L,1122011218,1,123.14,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634629,750036.00
08/12/2019 14:30,2,6.293,ACTIVE,216.67,355.88,60.006,1565634603,"201051344000955","174011545737251",26.48,54.30,0,330.33,408.48,168.8,161.0,0.813,1412834.0,1412834.0,11907,0,0,0,L,1122011218,1,123.81,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634630,750037.00
08/12/2019 14:30,2,6.000,ACTIVE,217.80,356.18,59.990,1565634603,"201051344000648","174011545737251",26.40,50.80,0,332.13,416.89,160.4,152.9,0.756,1397820.6,1397820.6,11892,0,0,0,L,1122011218,1,122.91,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634631,750038.00
08/12/2019 14:30,2,6.027,ACTIVE,218.03,356.48,60.038,1565634603,"201051344000645","174011545737251",26.12,50.60,0,332.13,414.79,159.6,152.1,0.734,1403784.5,1403784.5,11899,0,0,0,L,1122011218,1,123.59,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634632,750039.00
08/12/2019 14:30,2,6.014,ACTIVE,218.03,356.18,59.990,1565634603,"201051344000569","174011545737251",26.38,48.50,0,332.13,416.89,160.7,153.1,0.751,1421260.7,1421260.7,11885,0,0,0,L,1122011218,1,122.91,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634633,750040.00
08/12/2019 14:30,2,5.941,ACTIVE,217.80,361.29,60.017,1565634603,"179051228000119","174011545737251",26.74,53.00,0,334.84,415.99,160.8,153.3,0.773,206912.3,206912.3,12000,0,0,0,L,46974696,1,123.36,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565634634,750041.00
08/12/2019 14:45,2,7.838,ACTIVE,220.29,367.00,60.017,1565635504,"201051344000579","174011545737251",26.62,54.50,0,332.73,412.98,211.3,202.1,0.986,1422819.8,1422819.8,11898,0,0,0,L,1122011218,1,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635506,750042.00
08/12/2019 14:45,2,8.088,ACTIVE,219.39,364.59,60.033,1565635504,"201051344001025","174011545737251",26.36,52.80,0,331.83,415.69,215.9,206.5,0.963,1408640.4,1408640.4,11889,0,0,0,L,1122011218,1,125.17,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635507,750043.00
08/12/2019 14:45,2,7.832,ACTIVE,219.61,362.79,60.017,1565635504,"201051344001093","174011545737251",26.68,48.50,0,332.73,413.89,211.7,202.4,0.968,1389910.8,1389910.8,11927,0,0,0,L,1122011218,1,125.62,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635508,750044.00
08/12/2019 14:45,2,8.006,ACTIVE,220.52,366.10,60.022,1565635504,"201051344000458","174011545737251",26.34,51.30,0,333.63,413.89,213.5,204.1,0.994,1403063.2,1403063.2,11888,0,0,0,L,1122011218,1,124.94,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635508,750045.00
08/12/2019 14:45,2,7.969,ACTIVE,218.03,362.79,60.059,1565635504,"201051344000890","174011545737251",26.44,50.40,0,331.23,410.28,213.4,204.1,0.972,1405192.4,1405192.4,11896,0,0,0,L,1122011218,1,125.17,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635509,750046.00
08/12/2019 14:45,2,0.086,ACTIVE_NO_POWER,220.52,308.09,60.017,1565635504,"201051344000988","174011545737251",21.87,39.30,0,299.97,308.99,1.9,0.0,0.000,1060807.1,1060807.1,11884,0,0,0,L,1122011218,1,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635510,750047.00
08/12/2019 14:45,2,7.947,ACTIVE,219.39,364.89,60.054,1565635504,"201051344000582","174011545737251",26.46,50.40,0,330.93,415.69,212.9,203.6,0.994,1382051.4,1382051.4,11886,0,0,0,L,1122011218,1,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635511,750048.00
08/12/2019 14:45,2,7.982,ACTIVE,218.71,363.99,60.028,1565635504,"201051344000868","174011545737251",26.46,46.40,0,329.13,413.89,213.7,204.4,0.955,1390211.7,1390211.7,11890,0,0,0,L,1122011218,1,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635512,750049.00
08/12/2019 14:45,2,7.646,ACTIVE,220.29,364.59,60.022,1565635504,"201051344000576","174011545737251",27.19,50.60,0,333.03,413.89,210.4,201.1,0.981,1405800.8,1405800.8,11919,0,0,0,L,1122011218,1,124.72,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635513,750050.00
08/12/2019 14:45,2,7.730,ACTIVE,220.06,363.69,59.996,1565635504,"201051344001158","174011545737251",26.40,50.60,0,332.73,413.59,206.4,197.3,0.950,1383325.1,1383325.1,11883,0,0,0,L,1122011218,1,124.49,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635514,750051.00
08/12/2019 14:45,2,7.762,ACTIVE,218.93,361.89,60.022,1565635504,"201051344000917","174011545737251",26.82,50.40,0,331.23,414.49,210.6,201.3,1.003,1399446.6,1399446.6,11929,0,0,0,L,1122011218,1,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635515,750052.00
08/12/2019 14:45,2,7.305,ACTIVE,218.03,353.17,60.022,1565635504,"201051344000417","174011545737251",17.89,51.80,0,333.03,385.03,132.5,125.9,0.614,1101929.3,1101929.3,11923,0,0,0,L,1122011218,1,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635516,750053.00
08/12/2019 14:45,2,7.936,ACTIVE,217.58,363.09,60.028,1565635504,"201051344000685","174011545737251",26.02,49.30,0,330.33,409.68,209.1,199.9,1.003,1405177.0,1405177.0,11905,0,0,0,L,1122011218,1,125.40,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635517,750054.00
08/12/2019 14:45,2,7.857,ACTIVE,219.61,363.39,60.033,1565635504,"201051344000651","174011545737251",26.34,52.30,0,333.03,415.69,209.4,200.2,0.941,1400061.7,1400061.7,11894,0,0,0,L,1122011218,1,126.07,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635518,750055.00
08/12/2019 14:45,2,7.885,ACTIVE,218.26,361.89,60.033,1565635504,"201051344000594","174011545737251",26.00,59.80,0,328.52,408.18,207.7,198.5,0.959,1409479.0,1409479.0,11894,0,0,0,L,1122011218,1,123.81,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635519,750056.00
08/12/2019 14:45,2,7.791,ACTIVE,220.29,366.10,60.028,1565635504,"201051344000469","174011545737251",26.82,45.00,0,332.43,415.09,211.5,202.2,0.972,1389990.5,1389990.5,11908,0,0,0,L,1122011218,1,124.49,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635520,750057.00
08/12/2019 14:45,2,8.104,ACTIVE,219.39,363.09,60.022,1565635504,"201051344000585","174011545737251",26.22,50.00,0,332.13,415.39,215.2,205.7,0.999,1416329.0,1416329.0,11885,0,0,0,L,1122011218,1,124.94,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635521,750058.00
08/12/2019 14:45,2,7.906,ACTIVE,220.52,362.19,60.022,1565635504,"201051344000853","174011545737251",26.64,49.00,0,335.74,413.59,213.4,204.0,0.986,1412616.7,1412616.7,11901,0,0,0,L,1122011218,1,125.17,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635522,750059.00
08/12/2019 14:45,2,7.902,ACTIVE,217.80,362.19,60.017,1565635504,"201051344001145","174011545737251",26.68,47.00,0,330.93,414.49,213.4,204.1,0.977,1414254.2,1414254.2,11924,0,0,0,L,1122011218,1,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635523,750060.00
08/12/2019 14:45,2,7.848,ACTIVE,218.71,363.69,60.022,1565635504,"201051344000438","174011545737251",26.48,52.00,0,331.83,415.39,210.4,201.2,0.977,1407779.6,1407779.6,11894,0,0,0,L,1122011218,1,125.40,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635524,750061.00
08/12/2019 14:45,2,8.008,ACTIVE,218.71,361.89,60.038,1565635504,"201051344001135","174011545737251",25.92,52.80,0,331.23,414.19,210.1,200.8,0.946,1395748.5,1395748.5,11880,0,0,0,L,1122011218,1,125.40,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635525,750062.00
08/12/2019 14:45,2,7.830,ACTIVE,220.29,367.30,60.065,1565635504,"201051344000983","174011545737251",26.72,48.30,0,332.13,414.79,211.9,202.6,0.990,1410941.6,1410941.6,11892,0,0,0,L,1122011218,1,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635525,750063.00
08/12/2019 14:45,2,7.959,ACTIVE,219.16,363.09,59.996,1565635504,"201051344001203","174011545737251",26.34,55.80,0,333.03,416.29,212.4,203.1,0.981,1403990.2,1403990.2,11908,0,0,0,L,1122011218,1,125.85,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635526,750064.00
08/12/2019 14:45,2,7.625,ACTIVE,217.58,361.29,60.012,1565635504,"201051344001230","174011545737251",27.14,49.00,0,329.73,409.38,209.5,200.3,0.981,1397987.8,1397987.8,11942,0,0,0,L,1122011218,1,124.94,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635527,750065.00
08/12/2019 14:45,2,7.770,ACTIVE,217.80,361.29,60.017,1565635504,"201051344000646","174011545737251",26.66,50.60,0,329.43,410.28,209.5,200.3,0.981,1392087.6,1392087.6,11908,0,0,0,L,1122011218,1,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635528,750066.00
08/12/2019 14:45,2,7.814,ACTIVE,218.71,362.79,60.022,1565635504,"201051344000867","174011545737251",26.52,52.80,0,327.02,414.49,209.9,200.6,0.963,1388034.6,1388034.6,11916,0,0,0,L,1122011218,1,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635529,750067.00
08/12/2019 14:45,2,7.656,ACTIVE,218.93,363.99,60.028,1565635504,"201051344000633","174011545737251",26.72,54.00,0,331.83,413.89,207.0,197.9,0.977,1384557.0,1384557.0,11923,0,0,0,L,1122011218,1,124.27,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635530,750068.00
08/12/2019 14:45,2,7.748,ACTIVE,217.80,360.99,60.012,1565635504,"201051344000955","174011545737251",26.68,53.30,0,330.93,409.98,209.1,199.9,0.986,1412876.9,1412876.9,11908,0,0,0,L,1122011218,1,124.49,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635531,750069.00
08/12/2019 14:45,2,7.617,ACTIVE,219.84,364.59,60.022,1565635504,"201051344000648","174011545737251",26.90,48.50,0,332.73,415.09,207.3,198.1,0.968,1397862.4,1397862.4,11893,0,0,0,L,1122011218,1,124.27,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635532,750070.00
08/12/2019 14:45,2,7.896,ACTIVE,220.06,361.59,60.012,1565635504,"201051344000645","174011545737251",26.28,47.50,0,333.33,413.59,210.1,200.9,0.963,1403826.8,1403826.8,11900,0,0,0,L,1122011218,1,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635533,750071.00
08/12/2019 14:45,2,7.936,ACTIVE,219.84,363.39,60.006,1565635504,"201051344000569","174011545737251",26.60,46.60,0,332.13,415.09,213.7,204.3,0.981,1421303.6,1421303.6,11886,0,0,0,L,1122011218,1,124.04,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635534,750072.00
08/12/2019 14:45,2,7.799,ACTIVE,219.84,369.10,60.022,1565635504,"179051228000119","174011545737251",27.31,51.30,0,335.44,414.19,215.6,206.2,1.034,206955.8,206955.8,12001,0,0,0,L,46974696,1,124.49,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565635535,750073.00
08/12/2019 15:00,2,9.045,ACTIVE,221.19,367.60,60.017,1565636404,"201051344000579","174011545737251",26.24,53.30,0,332.73,418.70,240.4,230.1,1.127,1422868.6,1422868.6,11899,0,0,0,L,1122011218,1,124.94,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636405,750074.00
08/12/2019 15:00,2,9.389,ACTIVE,219.84,366.70,60.017,1565636404,"201051344001025","174011545737251",25.74,53.30,0,329.73,420.80,244.6,234.1,1.100,1408690.3,1408690.3,11890,0,0,0,L,1122011218,1,125.40,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636406,750075.00
08/12/2019 15:00,2,8.955,ACTIVE,220.06,369.40,60.006,1565636404,"201051344001093","174011545737251",26.60,48.80,0,330.93,420.50,241.2,230.8,1.087,1389959.6,1389959.6,11928,0,0,0,L,1122011218,1,125.85,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636407,750076.00
08/12/2019 15:00,2,9.039,ACTIVE,221.42,368.50,60.001,1565636404,"201051344000458","174011545737251",26.40,50.20,0,331.83,420.20,241.6,231.3,1.105,1403112.4,1403112.4,11889,0,0,0,L,1122011218,1,125.17,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636408,750077.00
08/12/2019 15:00,2,9.174,ACTIVE,218.26,365.19,59.996,1565636404,"201051344000890","174011545737251",25.74,53.00,0,330.33,415.09,239.3,229.1,1.092,1405241.2,1405241.2,11897,0,0,0,L,1122011218,1,125.40,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636409,750078.00
08/12/2019 15:00,2,0.090,ACTIVE_NO_POWER,221.19,308.69,60.001,1565636404,"201051344000988","174011545737251",22.11,37.00,0,298.47,310.19,2.0,0.0,0.000,1060807.1,1060807.1,11885,0,0,0,L,1122011218,1,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636410,750079.00
08/12/2019 15:00,2,9.133,ACTIVE,220.06,367.60,60.001,1565636404,"201051344000582","174011545737251",26.02,50.40,0,330.33,422.30,240.4,230.2,1.114,1382100.2,1382100.2,11887,0,0,0,L,1122011218,1,125.85,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636411,750080.00
08/12/2019 15:00,2,9.178,ACTIVE,219.84,367.00,59.990,1565636404,"201051344000868","174011545737251",26.44,45.00,0,329.73,421.70,245.8,235.3,1.096,1390261.5,1390261.5,11891,0,0,0,L,1122011218,1,124.27,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636411,750081.00
08/12/2019 15:00,2,8.900,ACTIVE,221.19,368.50,59.969,1565636404,"201051344000576","174011545737251",26.96,48.50,0,330.93,419.30,243.2,232.8,1.118,1405850.0,1405850.0,11920,0,0,0,L,1122011218,1,124.94,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636412,750082.00
08/12/2019 15:00,2,9.047,ACTIVE,221.19,366.40,60.001,1565636404,"201051344001158","174011545737251",26.22,49.50,0,331.23,418.70,240.1,229.8,1.096,1383373.6,1383373.6,11884,0,0,0,L,1122011218,1,124.94,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636413,750083.00
08/12/2019 15:00,2,9.074,ACTIVE,219.61,366.70,60.006,1565636404,"201051344000917","174011545737251",26.54,50.60,0,330.93,420.50,243.9,233.5,1.149,1399495.8,1399495.8,11930,0,0,0,L,1122011218,1,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636414,750084.00
08/12/2019 15:00,2,8.203,ACTIVE,218.48,354.97,60.006,1565636404,"201051344000417","174011545737251",17.89,52.80,0,318.91,388.04,148.8,141.6,0.681,1101959.6,1101959.6,11924,0,0,0,L,1122011218,1,124.94,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636415,750085.00
08/12/2019 15:00,2,9.242,ACTIVE,218.03,365.49,60.006,1565636404,"201051344000685","174011545737251",25.76,50.40,0,329.43,414.19,241.2,230.9,1.153,1405226.0,1405226.0,11906,0,0,0,L,1122011218,1,125.62,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636416,750086.00
08/12/2019 15:00,2,9.402,ACTIVE,220.29,368.20,59.990,1565636404,"201051344000651","174011545737251",25.50,52.00,0,330.33,421.10,242.7,232.4,1.061,1400110.9,1400110.9,11895,0,0,0,L,1122011218,1,126.53,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636417,750087.00
08/12/2019 15:00,2,9.156,ACTIVE,218.93,366.70,59.996,1565636404,"201051344000594","174011545737251",26.12,60.30,0,329.13,418.39,242.0,231.6,1.105,1409527.8,1409527.8,11895,0,0,0,L,1122011218,1,124.04,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636418,750088.00
08/12/2019 15:00,2,9.053,ACTIVE,221.42,367.30,59.975,1565636404,"201051344000469","174011545737251",26.96,43.60,0,330.93,420.80,247.0,236.5,1.149,1390040.3,1390040.3,11909,0,0,0,L,1122011218,1,124.72,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636419,750089.00
08/12/2019 15:00,2,9.578,ACTIVE,220.06,367.30,60.006,1565636404,"201051344000585","174011545737251",25.60,51.00,0,330.63,421.40,248.5,237.9,1.171,1416379.3,1416379.3,11886,0,0,0,L,1122011218,1,125.40,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636420,750090.00
08/12/2019 15:00,2,9.166,ACTIVE,221.64,370.30,60.001,1565636404,"201051344000853","174011545737251",26.72,48.30,0,333.33,420.50,248.0,237.4,1.145,1412666.6,1412666.6,11902,0,0,0,L,1122011218,1,125.62,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636421,750091.00
08/12/2019 15:00,2,9.301,ACTIVE,218.26,364.59,60.006,1565636404,"201051344001145","174011545737251",26.06,49.00,0,330.03,415.99,245.6,235.1,1.127,1414303.6,1414303.6,11925,0,0,0,L,1122011218,1,125.17,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636422,750092.00
08/12/2019 15:00,2,9.123,ACTIVE,219.16,366.40,60.006,1565636404,"201051344000438","174011545737251",26.12,52.80,0,330.93,420.20,241.1,230.7,1.118,1407828.4,1407828.4,11895,0,0,0,L,1122011218,1,125.62,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636423,750093.00
08/12/2019 15:00,2,9.338,ACTIVE,219.61,366.10,60.006,1565636404,"201051344001135","174011545737251",25.78,53.30,0,330.63,419.60,243.6,233.2,1.092,1395797.7,1395797.7,11881,0,0,0,L,1122011218,1,125.85,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636424,750094.00
08/12/2019 15:00,2,9.186,ACTIVE,221.42,369.70,59.985,1565636404,"201051344000983","174011545737251",26.74,46.40,0,330.93,421.70,248.6,238.0,1.145,1410991.6,1410991.6,11893,0,0,0,L,1122011218,1,125.17,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636424,750095.00
08/12/2019 15:00,2,9.373,ACTIVE,220.06,368.80,60.012,1565636404,"201051344001203","174011545737251",26.34,55.50,0,331.53,422.30,250.1,239.5,1.171,1404040.2,1404040.2,11909,0,0,0,L,1122011218,1,126.30,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636425,750096.00
08/12/2019 15:00,2,9.287,ACTIVE,218.03,365.49,60.001,1565636404,"201051344001230","174011545737251",26.10,50.00,0,329.13,414.79,245.4,234.9,1.153,1398036.9,1398036.9,11943,0,0,0,L,1122011218,1,125.17,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636426,750097.00
08/12/2019 15:00,2,9.475,ACTIVE,218.48,366.70,60.006,1565636404,"201051344000646","174011545737251",25.39,51.80,0,328.82,415.99,243.5,233.1,1.127,1392136.6,1392136.6,11909,0,0,0,L,1122011218,1,125.40,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636427,750098.00
08/12/2019 15:00,2,9.258,ACTIVE,219.84,365.49,60.001,1565636404,"201051344000867","174011545737251",26.30,51.50,0,328.52,421.40,246.5,236.0,1.114,1388084.1,1388084.1,11917,0,0,0,L,1122011218,1,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636428,750099.00
08/12/2019 15:00,2,9.166,ACTIVE,219.61,366.10,60.006,1565636404,"201051344000633","174011545737251",26.24,53.30,0,330.63,420.50,243.4,233.0,1.149,1384605.9,1384605.9,11924,0,0,0,L,1122011218,1,124.49,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636429,750100.00
08/12/2019 15:00,2,9.240,ACTIVE,218.71,365.80,60.012,1565636404,"201051344000955","174011545737251",25.76,55.80,0,329.43,413.89,240.8,230.5,1.123,1412925.6,1412925.6,11909,0,0,0,L,1122011218,1,124.94,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636430,750101.00
08/12/2019 15:00,2,9.027,ACTIVE,220.74,368.50,60.012,1565636404,"201051344000648","174011545737251",26.52,47.50,0,330.63,421.10,242.4,232.1,1.127,1397911.1,1397911.1,11894,0,0,0,L,1122011218,1,124.49,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636431,750102.00
08/12/2019 15:00,2,9.203,ACTIVE,220.97,369.40,60.022,1565636404,"201051344000645","174011545737251",26.38,46.40,0,331.53,419.90,245.7,235.2,1.118,1403876.0,1403876.0,11901,0,0,0,L,1122011218,1,125.17,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636432,750103.00
08/12/2019 15:00,2,9.188,ACTIVE,220.97,368.50,60.012,1565636404,"201051344000569","174011545737251",26.68,45.50,0,330.33,421.70,248.1,237.5,1.162,1421353.7,1421353.7,11887,0,0,0,L,1122011218,1,124.49,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636433,750104.00
08/12/2019 15:00,2,9.199,ACTIVE,220.97,376.01,60.017,1565636404,"179051228000119","174011545737251",26.90,50.60,0,335.44,426.81,250.6,239.9,1.189,206974.0,206974.0,12002,0,0,0,L,46974696,1,124.94,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565636434,750105.00
08/12/2019 15:15,2,4.566,ACTIVE,216.90,352.57,59.996,1565637303,"201051344000579","174011545737251",26.56,52.30,0,333.63,419.90,122.7,116.5,0.583,1422913.8,1422913.8,11900,0,0,0,L,1122011218,1,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637305,750106.00
08/12/2019 15:15,2,4.670,ACTIVE,216.90,352.57,60.001,1565637303,"201051344001025","174011545737251",26.34,52.80,0,331.23,422.90,124.5,118.3,0.570,1408736.6,1408736.6,11891,0,0,0,L,1122011218,1,124.04,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637306,750107.00
08/12/2019 15:15,2,4.363,ACTIVE,216.90,352.57,60.012,1565637303,"201051344001093","174011545737251",26.82,48.00,0,332.73,421.70,118.4,112.3,0.552,1390004.7,1390004.7,11929,0,0,0,L,1122011218,1,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637307,750108.00
08/12/2019 15:15,2,4.387,ACTIVE,216.90,351.67,60.001,1565637303,"201051344000458","174011545737251",26.74,50.00,0,332.73,424.41,118.7,112.7,0.561,1403157.5,1403157.5,11890,0,0,0,L,1122011218,1,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637308,750109.00
08/12/2019 15:15,2,4.477,ACTIVE,216.00,350.17,60.006,1565637303,"201051344000890","174011545737251",26.40,51.50,0,330.33,419.90,119.8,113.8,0.552,1405286.3,1405286.3,11898,0,0,0,L,1122011218,1,124.04,122.01,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637309,750110.00
08/12/2019 15:15,2,0.086,ACTIVE_NO_POWER,216.67,302.68,60.006,1565637303,"201051344000988","174011545737251",21.23,36.80,0,299.07,311.09,1.9,0.0,0.000,1060807.1,1060807.1,11886,0,0,0,L,1122011218,1,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637310,750111.00
08/12/2019 15:15,2,4.328,ACTIVE,216.90,353.47,60.022,1565637303,"201051344000582","174011545737251",26.56,49.80,0,332.43,422.30,116.4,110.4,0.566,1382145.2,1382145.2,11888,0,0,0,L,1122011218,1,124.04,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637311,750112.00
08/12/2019 15:15,2,4.328,ACTIVE,215.77,349.56,60.006,1565637303,"201051344000868","174011545737251",26.60,43.80,0,331.53,422.60,116.6,110.6,0.539,1390307.0,1390307.0,11892,0,0,0,L,1122011218,1,122.46,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637312,750113.00
08/12/2019 15:15,2,4.199,ACTIVE,216.67,350.47,60.017,1565637303,"201051344000576","174011545737251",26.74,47.30,0,333.33,421.40,113.7,107.8,0.535,1405894.9,1405894.9,11921,0,0,0,L,1122011218,1,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637313,750114.00
08/12/2019 15:15,2,4.307,ACTIVE,216.45,349.26,60.017,1565637303,"201051344001158","174011545737251",25.94,49.00,0,332.43,419.60,113.2,107.3,0.535,1383417.9,1383417.9,11885,0,0,0,L,1122011218,1,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637314,750115.00
08/12/2019 15:15,2,4.262,ACTIVE,216.45,350.47,60.006,1565637303,"201051344000917","174011545737251",26.68,50.00,0,331.53,421.70,115.2,109.2,0.552,1399541.2,1399541.2,11931,0,0,0,L,1122011218,1,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637315,750116.00
08/12/2019 15:15,2,4.037,ACTIVE,216.00,357.08,60.006,1565637303,"201051344000417","174011545737251",17.95,51.50,0,317.40,389.84,73.4,69.0,0.614,1101987.5,1101987.5,11925,0,0,0,L,1122011218,1,123.36,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637316,750117.00
08/12/2019 15:15,2,4.281,ACTIVE,216.00,350.47,60.017,1565637303,"201051344000685","174011545737251",26.90,49.80,0,330.33,421.70,116.7,110.7,0.566,1405271.0,1405271.0,11907,0,0,0,L,1122011218,1,124.27,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637317,750118.00
08/12/2019 15:15,2,4.441,ACTIVE,217.13,352.27,60.006,1565637303,"201051344000651","174011545737251",26.38,50.80,0,333.63,420.80,118.7,112.7,0.548,1400156.2,1400156.2,11896,0,0,0,L,1122011218,1,124.72,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637318,750119.00
08/12/2019 15:15,2,4.404,ACTIVE,215.54,349.56,60.012,1565637303,"201051344000594","174011545737251",26.46,59.80,0,330.03,420.20,118.0,112.0,0.561,1409572.3,1409572.3,11896,0,0,0,L,1122011218,1,122.23,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637319,750120.00
08/12/2019 15:15,2,4.434,ACTIVE,216.90,350.77,60.012,1565637303,"201051344000469","174011545737251",27.10,43.00,0,332.73,422.00,121.8,115.6,0.597,1390085.6,1390085.6,11910,0,0,0,L,1122011218,1,122.68,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637320,750121.00
08/12/2019 15:15,2,4.744,ACTIVE,217.13,352.87,59.980,1565637303,"201051344000585","174011545737251",26.56,50.40,0,332.43,422.00,127.7,121.3,0.601,1416425.6,1416425.6,11887,0,0,0,L,1122011218,1,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637320,750122.00
08/12/2019 15:15,2,4.654,ACTIVE,217.58,352.87,60.012,1565637303,"201051344000853","174011545737251",27.14,46.80,0,334.84,424.71,128.0,121.6,0.601,1412711.9,1412711.9,11903,0,0,0,L,1122011218,1,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637321,750123.00
08/12/2019 15:15,2,4.750,ACTIVE,216.22,353.17,60.006,1565637303,"201051344001145","174011545737251",26.80,47.80,0,330.33,422.30,128.9,122.5,0.597,1414348.9,1414348.9,11926,0,0,0,L,1122011218,1,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637322,750124.00
08/12/2019 15:15,2,4.781,ACTIVE,216.90,353.17,60.017,1565637303,"201051344000438","174011545737251",26.68,52.50,0,332.13,421.40,129.2,122.8,0.605,1407872.9,1407872.9,11896,0,0,0,L,1122011218,1,124.49,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637323,750125.00
08/12/2019 15:15,2,4.922,ACTIVE,216.67,352.27,60.012,1565637303,"201051344001135","174011545737251",26.24,52.80,0,332.13,420.50,130.8,124.3,0.597,1395842.7,1395842.7,11882,0,0,0,L,1122011218,1,124.27,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637324,750126.00
08/12/2019 15:15,2,4.900,ACTIVE,217.35,353.47,60.001,1565637303,"201051344000983","174011545737251",26.94,46.20,0,332.73,422.00,133.8,127.2,0.641,1411036.8,1411036.8,11894,0,0,0,L,1122011218,1,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637325,750127.00
08/12/2019 15:15,2,5.070,ACTIVE,217.35,353.77,60.006,1565637303,"201051344001203","174011545737251",26.84,54.50,0,331.53,422.60,137.9,131.2,0.650,1404085.7,1404085.7,11910,0,0,0,L,1122011218,1,124.94,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637326,750128.00
08/12/2019 15:15,2,5.225,ACTIVE,216.22,353.47,60.012,1565637303,"201051344001230","174011545737251",26.84,48.50,0,328.82,416.29,142.1,135.2,0.685,1398081.6,1398081.6,11944,0,0,0,L,1122011218,1,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637327,750129.00
08/12/2019 15:15,2,5.430,ACTIVE,216.67,355.88,60.006,1565637303,"201051344000646","174011545737251",27.08,50.00,0,329.13,422.30,149.0,141.9,0.729,1392181.3,1392181.3,11910,0,0,0,L,1122011218,1,124.27,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637328,750130.00
08/12/2019 15:15,2,5.127,ACTIVE,216.67,351.07,60.017,1565637303,"201051344000867","174011545737251",26.94,50.00,0,328.82,425.31,139.9,133.1,0.641,1388128.8,1388128.8,11918,0,0,0,L,1122011218,1,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637329,750131.00
08/12/2019 15:15,2,4.824,ACTIVE,216.67,352.57,60.033,1565637303,"201051344000633","174011545737251",26.56,52.50,0,332.13,420.50,129.6,123.2,0.623,1384650.0,1384650.0,11925,0,0,0,L,1122011218,1,123.14,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637330,750132.00
08/12/2019 15:15,2,4.842,ACTIVE,216.45,351.37,60.001,1565637303,"201051344000955","174011545737251",26.94,54.50,0,330.63,419.00,131.8,125.3,0.632,1412969.9,1412969.9,11910,0,0,0,L,1122011218,1,123.59,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637331,750133.00
08/12/2019 15:15,2,4.781,ACTIVE,217.13,352.27,60.012,1565637303,"201051344000648","174011545737251",26.74,46.60,0,333.03,421.70,129.5,123.1,0.614,1397954.8,1397954.8,11895,0,0,0,L,1122011218,1,122.91,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637332,750134.00
08/12/2019 15:15,2,4.900,ACTIVE,217.35,351.67,60.017,1565637303,"201051344000645","174011545737251",26.64,45.30,0,333.93,420.50,132.2,125.7,0.610,1403920.2,1403920.2,11902,0,0,0,L,1122011218,1,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637333,750135.00
08/12/2019 15:15,2,4.945,ACTIVE,217.35,352.57,60.012,1565637303,"201051344000569","174011545737251",27.04,45.30,0,333.03,421.70,135.4,128.7,0.641,1421398.4,1421398.4,11888,0,0,0,L,1122011218,1,122.68,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637334,750136.00
08/12/2019 15:15,2,4.953,ACTIVE,217.35,357.98,60.012,1565637303,"179051228000119","174011545737251",27.57,48.80,0,336.04,427.71,138.3,131.6,0.672,207019.2,207019.2,12003,0,0,0,L,46974696,1,123.36,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565637335,750137.00
08/12/2019 15:30,2,6.051,ACTIVE,218.26,357.38,60.033,1565638204,"201051344000579","174011545737251",27.08,52.50,0,330.33,411.48,165.9,158.2,0.773,1422949.4,1422949.4,11901,0,0,0,L,1122011218,1,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638205,750138.00
08/12/2019 15:30,2,6.076,ACTIVE,217.58,357.08,60.038,1565638204,"201051344001025","174011545737251",26.94,50.40,0,332.73,411.48,166.0,158.3,0.751,1408773.1,1408773.1,11892,0,0,0,L,1122011218,1,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638206,750139.00
08/12/2019 15:30,2,5.707,ACTIVE,217.80,357.98,59.990,1565638204,"201051344001093","174011545737251",26.96,46.40,0,333.33,410.28,155.8,148.5,0.716,1390040.0,1390040.0,11930,0,0,0,L,1122011218,1,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638207,750140.00
08/12/2019 15:30,2,5.596,ACTIVE,218.03,355.88,60.028,1565638204,"201051344000458","174011545737251",27.23,48.50,0,333.03,412.68,154.2,146.9,0.712,1403193.0,1403193.0,11891,0,0,0,L,1122011218,1,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638208,750141.00
08/12/2019 15:30,2,5.605,ACTIVE,216.45,355.58,59.996,1565638204,"201051344000890","174011545737251",26.82,49.30,0,332.13,405.47,152.3,145.1,0.703,1405322.1,1405322.1,11899,0,0,0,L,1122011218,1,124.27,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638209,750142.00
08/12/2019 15:30,2,0.090,ACTIVE_NO_POWER,218.03,304.18,60.033,1565638204,"201051344000988","174011545737251",21.75,36.30,0,298.17,308.69,2.0,0.0,0.000,1060807.1,1060807.1,11887,0,0,0,L,1122011218,1,123.14,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638210,750143.00
08/12/2019 15:30,2,5.490,ACTIVE,217.58,356.78,60.028,1565638204,"201051344000582","174011545737251",26.54,49.30,0,332.43,412.08,147.5,140.5,0.698,1382180.9,1382180.9,11889,0,0,0,L,1122011218,1,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638210,750144.00
08/12/2019 15:30,2,5.461,ACTIVE,216.90,352.87,60.017,1565638204,"201051344000868","174011545737251",27.29,43.00,0,331.83,405.17,150.9,143.7,0.689,1390342.8,1390342.8,11893,0,0,0,L,1122011218,1,122.68,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638211,750145.00
08/12/2019 15:30,2,5.293,ACTIVE,217.58,355.28,60.006,1565638204,"201051344000576","174011545737251",27.43,46.00,0,333.33,409.08,147.1,140.0,0.698,1405930.2,1405930.2,11922,0,0,0,L,1122011218,1,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638212,750146.00
08/12/2019 15:30,2,5.363,ACTIVE,217.58,354.67,60.038,1565638204,"201051344001158","174011545737251",26.64,47.80,0,332.73,409.08,144.7,137.7,0.681,1383453.1,1383453.1,11886,0,0,0,L,1122011218,1,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638213,750147.00
08/12/2019 15:30,2,5.396,ACTIVE,216.90,354.67,60.033,1565638204,"201051344000917","174011545737251",26.78,48.80,0,331.23,410.58,146.4,139.4,0.703,1399577.2,1399577.2,11932,0,0,0,L,1122011218,1,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638214,750148.00
08/12/2019 15:30,2,5.146,ACTIVE,216.22,348.06,60.022,1565638204,"201051344000417","174011545737251",17.89,50.40,0,318.00,389.84,93.3,88.2,0.442,1102010.4,1102010.4,11926,0,0,0,L,1122011218,1,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638215,750149.00
08/12/2019 15:30,2,5.312,ACTIVE,216.00,353.17,60.006,1565638204,"201051344000685","174011545737251",26.68,47.50,0,331.83,405.77,143.6,136.6,0.694,1405306.8,1405306.8,11908,0,0,0,L,1122011218,1,124.27,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638216,750150.00
08/12/2019 15:30,2,5.283,ACTIVE,217.35,354.67,60.033,1565638204,"201051344000651","174011545737251",26.56,50.00,0,333.63,411.48,142.2,135.4,0.650,1400192.3,1400192.3,11897,0,0,0,L,1122011218,1,124.72,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638217,750151.00
08/12/2019 15:30,2,4.947,ACTIVE,215.54,351.37,60.038,1565638204,"201051344000594","174011545737251",27.14,58.00,0,329.43,403.97,135.9,129.3,0.641,1409607.9,1409607.9,11897,0,0,0,L,1122011218,1,122.46,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638218,750152.00
08/12/2019 15:30,2,4.814,ACTIVE,217.13,352.27,60.022,1565638204,"201051344000469","174011545737251",27.35,41.30,0,332.43,410.58,133.3,126.7,0.628,1390121.4,1390121.4,11911,0,0,0,L,1122011218,1,122.68,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638219,750153.00
