ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2019 15:30,2,4.951,ACTIVE,217.13,354.37,60.028,1565638204,"201051344000585","174011545737251",26.98,48.80,0,332.73,411.18,135.2,128.6,0.628,1416462.6,1416462.6,11888,0,0,0,L,1122011218,1,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638220,750154.00
08/12/2019 15:30,2,4.420,ACTIVE,217.35,352.27,60.038,1565638204,"201051344000853","174011545737251",27.35,45.30,0,334.24,409.08,122.4,116.2,0.579,1412747.9,1412747.9,11904,0,0,0,L,1122011218,1,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638221,750155.00
08/12/2019 15:30,2,4.457,ACTIVE,215.54,350.17,60.006,1565638204,"201051344001145","174011545737251",27.06,46.00,0,331.53,411.18,122.1,115.9,0.570,1414385.3,1414385.3,11927,0,0,0,L,1122011218,1,123.36,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638222,750156.00
08/12/2019 15:30,2,4.336,ACTIVE,216.00,351.97,60.012,1565638204,"201051344000438","174011545737251",27.08,50.40,0,332.13,411.48,118.8,112.7,0.566,1407909.0,1407909.0,11897,0,0,0,L,1122011218,1,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638223,750157.00
08/12/2019 15:30,2,4.480,ACTIVE,216.00,351.67,60.059,1565638204,"201051344001135","174011545737251",26.44,50.80,0,332.43,410.58,120.0,113.9,0.548,1395878.9,1395878.9,11883,0,0,0,L,1122011218,1,123.59,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638224,750158.00
08/12/2019 15:30,2,4.445,ACTIVE,216.67,351.07,60.006,1565638204,"201051344000983","174011545737251",27.31,44.30,0,332.43,410.28,123.0,116.8,0.583,1411072.8,1411072.8,11895,0,0,0,L,1122011218,1,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638225,750159.00
08/12/2019 15:30,2,4.551,ACTIVE,216.67,349.56,59.990,1565638204,"201051344001203","174011545737251",27.02,53.80,0,333.63,411.18,124.6,118.3,0.570,1404122.1,1404122.1,11911,0,0,0,L,1122011218,1,124.49,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638225,750160.00
08/12/2019 15:30,2,4.518,ACTIVE,215.54,350.47,60.028,1565638204,"201051344001230","174011545737251",27.06,46.60,0,330.03,404.87,123.8,117.5,0.592,1398117.4,1398117.4,11945,0,0,0,L,1122011218,1,123.59,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638226,750161.00
08/12/2019 15:30,2,4.723,ACTIVE,215.54,352.27,60.049,1565638204,"201051344000646","174011545737251",26.78,48.50,0,330.33,411.18,128.0,121.6,0.605,1392217.5,1392217.5,11911,0,0,0,L,1122011218,1,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638227,750162.00
08/12/2019 15:30,2,4.586,ACTIVE,216.22,350.47,60.017,1565638204,"201051344000867","174011545737251",27.39,48.30,0,327.62,410.88,127.4,121.0,0.583,1388164.5,1388164.5,11919,0,0,0,L,1122011218,1,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638228,750163.00
08/12/2019 15:30,2,4.672,ACTIVE,216.45,352.27,60.022,1565638204,"201051344000633","174011545737251",26.88,50.20,0,332.13,409.08,127.2,120.8,0.619,1384685.3,1384685.3,11926,0,0,0,L,1122011218,1,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638229,750164.00
08/12/2019 15:30,2,4.711,ACTIVE,215.54,350.77,60.012,1565638204,"201051344000955","174011545737251",27.00,52.50,0,331.53,404.57,128.8,122.4,0.632,1413005.8,1413005.8,11911,0,0,0,L,1122011218,1,123.14,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638230,750165.00
08/12/2019 15:30,2,4.754,ACTIVE,216.90,354.07,60.033,1565638204,"201051344000648","174011545737251",27.35,44.30,0,332.73,409.98,131.7,125.2,0.641,1397989.8,1397989.8,11896,0,0,0,L,1122011218,1,122.68,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638231,750166.00
08/12/2019 15:30,2,4.930,ACTIVE,217.13,353.77,60.049,1565638204,"201051344000645","174011545737251",27.08,43.40,0,333.33,409.08,135.3,128.6,0.628,1403955.5,1403955.5,11903,0,0,0,L,1122011218,1,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638232,750167.00
08/12/2019 15:30,2,4.990,ACTIVE,216.90,352.57,60.028,1565638204,"201051344000569","174011545737251",27.47,43.20,0,332.43,411.18,138.8,132.0,0.654,1421434.2,1421434.2,11889,0,0,0,L,1122011218,1,122.68,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638233,750168.00
08/12/2019 15:30,2,4.973,ACTIVE,217.13,358.58,60.038,1565638204,"179051228000119","174011545737251",27.93,47.00,0,334.54,409.68,140.7,133.8,0.685,207055.5,207055.5,12004,0,0,0,L,46974696,1,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565638234,750169.00
08/12/2019 15:45,2,5.305,ACTIVE,218.03,355.58,60.043,1565639104,"201051344000579","174011545737251",27.67,49.50,0,320.71,416.29,148.7,141.6,0.712,1422980.0,1422980.0,11902,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639105,750170.00
08/12/2019 15:45,2,5.604,ACTIVE,217.80,355.58,59.996,1565639104,"201051344001025","174011545737251",26.90,49.30,0,316.80,416.89,152.7,145.4,0.694,1408804.3,1408804.3,11893,0,0,0,L,1122011218,1,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639106,750171.00
08/12/2019 15:45,2,5.412,ACTIVE,218.03,357.08,60.006,1565639104,"201051344001093","174011545737251",27.41,45.00,0,318.91,415.09,150.3,143.2,0.689,1390069.9,1390069.9,11931,0,0,0,L,1122011218,1,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639107,750172.00
08/12/2019 15:45,2,5.551,ACTIVE,218.48,356.18,60.001,1565639104,"201051344000458","174011545737251",27.67,46.00,0,319.21,419.90,155.6,148.2,0.716,1403223.6,1403223.6,11892,0,0,0,L,1122011218,1,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639108,750173.00
08/12/2019 15:45,2,5.688,ACTIVE,216.90,355.88,60.012,1565639104,"201051344000890","174011545737251",27.00,47.50,0,320.71,416.29,155.6,148.2,0.720,1405352.6,1405352.6,11900,0,0,0,L,1122011218,1,124.49,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639109,750174.00
08/12/2019 15:45,2,0.096,ACTIVE,218.71,305.98,60.017,1565639104,"201051344000988","174011545737251",22.24,34.80,0,297.57,309.89,2.2,0.2,0.000,1060807.1,1060807.1,11888,0,0,0,L,1122011218,1,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639110,750175.00
08/12/2019 15:45,2,6.123,ACTIVE,218.26,358.28,60.049,1565639104,"201051344000582","174011545737251",27.02,46.80,0,315.30,417.19,167.7,159.9,0.795,1382211.2,1382211.2,11890,0,0,0,L,1122011218,1,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639111,750176.00
08/12/2019 15:45,2,6.600,ACTIVE,218.26,359.48,60.028,1565639104,"201051344000868","174011545737251",27.89,39.80,0,318.00,416.59,186.6,178.2,0.853,1390373.6,1390373.6,11894,0,0,0,L,1122011218,1,123.36,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639112,750177.00
08/12/2019 15:45,2,6.961,ACTIVE,219.61,362.49,59.996,1565639104,"201051344000576","174011545737251",27.71,42.30,0,320.41,414.79,195.3,186.5,0.884,1405960.7,1405960.7,11923,0,0,0,L,1122011218,1,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639113,750178.00
08/12/2019 15:45,2,7.131,ACTIVE,220.06,361.59,60.028,1565639104,"201051344001158","174011545737251",27.25,44.80,0,319.21,414.49,196.8,188.1,0.906,1383483.4,1383483.4,11887,0,0,0,L,1122011218,1,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639114,750179.00
08/12/2019 15:45,2,7.295,ACTIVE,219.16,362.19,60.012,1565639104,"201051344000917","174011545737251",27.39,46.80,0,319.21,416.59,202.3,193.4,0.955,1399607.7,1399607.7,11933,0,0,0,L,1122011218,1,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639115,750180.00
08/12/2019 15:45,2,7.176,ACTIVE,218.26,355.28,60.017,1565639104,"201051344000417","174011545737251",18.01,48.30,0,318.00,388.64,130.9,124.4,0.597,1102029.9,1102029.9,11927,0,0,0,L,1122011218,1,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639116,750181.00
08/12/2019 15:45,2,7.625,ACTIVE,218.03,363.39,60.022,1565639104,"201051344000685","174011545737251",26.94,46.40,0,318.91,415.69,208.1,198.9,0.990,1405337.2,1405337.2,11909,0,0,0,L,1122011218,1,125.62,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639117,750182.00
08/12/2019 15:45,2,7.744,ACTIVE,220.06,364.59,60.012,1565639104,"201051344000651","174011545737251",27.29,48.30,0,317.70,415.39,214.2,204.8,0.959,1400223.1,1400223.1,11898,0,0,0,L,1122011218,1,126.30,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639118,750183.00
08/12/2019 15:45,2,7.691,ACTIVE,218.71,362.79,60.049,1565639104,"201051344000594","174011545737251",27.79,53.80,0,316.80,409.98,216.5,207.1,0.986,1409638.4,1409638.4,11898,0,0,0,L,1122011218,1,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639119,750184.00
08/12/2019 15:45,2,7.689,ACTIVE,220.52,364.89,60.006,1565639104,"201051344000469","174011545737251",27.85,39.00,0,317.40,415.99,216.9,207.5,1.012,1390152.3,1390152.3,11912,0,0,0,L,1122011218,1,124.27,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639120,750185.00
08/12/2019 15:45,2,8.145,ACTIVE,219.84,367.90,60.038,1565639104,"201051344000585","174011545737251",26.94,46.60,0,333.33,416.29,222.1,212.4,1.012,1416494.4,1416494.4,11889,0,0,0,L,1122011218,1,125.40,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639121,750186.00
08/12/2019 15:45,2,7.789,ACTIVE,221.19,367.00,60.028,1565639104,"201051344000853","174011545737251",27.69,41.50,0,319.51,415.99,218.3,208.8,1.016,1412779.1,1412779.1,11905,0,0,0,L,1122011218,1,125.40,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639122,750187.00
08/12/2019 15:45,2,7.920,ACTIVE,218.26,362.49,60.028,1565639104,"201051344001145","174011545737251",27.43,44.80,0,318.00,417.19,220.0,210.4,1.008,1414416.2,1414416.2,11928,0,0,0,L,1122011218,1,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639122,750188.00
08/12/2019 15:45,2,7.824,ACTIVE,219.16,365.19,60.049,1565639104,"201051344000438","174011545737251",27.51,48.30,0,318.61,416.89,217.9,208.4,1.008,1407939.8,1407939.8,11898,0,0,0,L,1122011218,1,125.62,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639123,750189.00
08/12/2019 15:45,2,7.998,ACTIVE,219.61,363.99,60.022,1565639104,"201051344001135","174011545737251",27.12,50.00,0,318.91,415.69,219.5,210.0,0.981,1395910.0,1395910.0,11884,0,0,0,L,1122011218,1,125.85,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639124,750190.00
08/12/2019 15:45,2,7.637,ACTIVE,220.74,368.50,60.049,1565639104,"201051344000983","174011545737251",27.99,41.00,0,332.43,416.89,216.4,206.9,0.986,1411104.3,1411104.3,11896,0,0,0,L,1122011218,1,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639125,750191.00
08/12/2019 15:45,2,7.889,ACTIVE,219.61,364.29,60.028,1565639104,"201051344001203","174011545737251",27.15,51.30,0,318.30,415.99,216.8,207.3,0.990,1404153.4,1404153.4,11912,0,0,0,L,1122011218,1,126.07,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639126,750192.00
08/12/2019 15:45,2,7.551,ACTIVE,217.80,361.29,60.043,1565639104,"201051344001230","174011545737251",27.49,45.30,0,317.10,411.18,210.1,200.9,0.977,1398147.9,1398147.9,11946,0,0,0,L,1122011218,1,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639127,750193.00
08/12/2019 15:45,2,7.406,ACTIVE,218.03,363.39,60.017,1565639104,"201051344000646","174011545737251",27.12,47.00,0,318.91,417.49,203.2,194.3,0.955,1392248.5,1392248.5,11912,0,0,0,L,1122011218,1,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639128,750194.00
08/12/2019 15:45,2,6.748,ACTIVE,218.71,360.38,60.038,1565639104,"201051344000867","174011545737251",27.49,46.00,0,318.61,419.60,187.8,179.3,0.849,1388195.7,1388195.7,11920,0,0,0,L,1122011218,1,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639129,750195.00
08/12/2019 15:45,2,6.340,ACTIVE,218.48,359.48,60.028,1565639104,"201051344000633","174011545737251",27.47,46.80,0,320.41,415.99,176.3,168.3,0.826,1384716.0,1384716.0,11927,0,0,0,L,1122011218,1,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639130,750196.00
08/12/2019 15:45,2,6.250,ACTIVE,217.35,357.08,60.001,1565639104,"201051344000955","174011545737251",27.04,50.00,0,318.91,413.89,171.2,163.3,0.804,1413036.5,1413036.5,11912,0,0,0,L,1122011218,1,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639131,750197.00
08/12/2019 15:45,2,5.260,ACTIVE,218.03,355.58,60.033,1565639104,"201051344000648","174011545737251",27.65,41.00,0,317.40,415.99,147.2,140.1,0.694,1398020.3,1398020.3,11897,0,0,0,L,1122011218,1,123.14,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639132,750198.00
08/12/2019 15:45,2,5.172,ACTIVE,218.03,355.28,60.006,1565639104,"201051344000645","174011545737251",27.47,40.60,0,319.21,414.79,143.8,136.8,0.658,1403986.4,1403986.4,11904,0,0,0,L,1122011218,1,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639133,750199.00
08/12/2019 15:45,2,5.232,ACTIVE,217.80,355.88,60.012,1565639104,"201051344000569","174011545737251",27.83,41.00,0,316.20,416.89,147.4,140.4,0.698,1421465.6,1421465.6,11890,0,0,0,L,1122011218,1,123.14,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639134,750200.00
08/12/2019 15:45,2,5.455,ACTIVE,218.03,361.89,60.001,1565639104,"179051228000119","174011545737251",28.11,44.80,0,334.54,416.59,155.4,148.0,0.765,207087.2,207087.2,12005,0,0,0,L,46974696,1,123.59,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565639135,750201.00
08/12/2019 16:00,2,5.191,ACTIVE,218.26,355.28,60.028,1565640005,"201051344000579","174011545737251",27.51,47.30,0,319.51,415.39,144.8,137.8,0.667,1423010.2,1423010.2,11903,0,0,0,L,1122011218,1,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640006,750202.00
08/12/2019 16:00,2,5.221,ACTIVE,217.13,354.37,60.054,1565640005,"201051344001025","174011545737251",27.89,47.50,0,317.10,418.70,147.4,140.4,0.658,1408835.1,1408835.1,11894,0,0,0,L,1122011218,1,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640007,750203.00
08/12/2019 16:00,2,5.143,ACTIVE,217.35,355.28,60.022,1565640005,"201051344001093","174011545737251",27.95,43.40,0,318.91,416.59,145.5,138.5,0.676,1390099.6,1390099.6,11932,0,0,0,L,1122011218,1,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640008,750204.00
08/12/2019 16:00,2,5.355,ACTIVE,218.48,356.18,60.022,1565640005,"201051344000458","174011545737251",27.97,44.00,0,318.61,419.30,151.8,144.6,0.712,1403253.7,1403253.7,11893,0,0,0,L,1122011218,1,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640009,750205.00
08/12/2019 16:00,2,5.494,ACTIVE,216.45,354.67,60.038,1565640005,"201051344000890","174011545737251",27.19,46.60,0,318.00,412.38,151.4,144.2,0.707,1405382.7,1405382.7,11901,0,0,0,L,1122011218,1,124.49,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640010,750206.00
08/12/2019 16:00,2,0.100,ACTIVE,218.48,305.68,60.028,1565640005,"201051344000988","174011545737251",22.32,32.80,0,296.96,312.89,2.3,0.3,0.000,1060807.2,1060807.2,11889,0,0,0,L,1122011218,1,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640011,750207.00
08/12/2019 16:00,2,5.539,ACTIVE,217.58,355.58,60.028,1565640005,"201051344000582","174011545737251",27.59,45.80,0,318.91,418.09,154.9,147.6,0.725,1382241.1,1382241.1,11891,0,0,0,L,1122011218,1,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640011,750208.00
08/12/2019 16:00,2,5.834,ACTIVE,217.80,357.38,60.028,1565640005,"201051344000868","174011545737251",27.89,38.20,0,318.00,417.19,164.8,157.1,0.756,1390403.9,1390403.9,11895,0,0,0,L,1122011218,1,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640012,750209.00
08/12/2019 16:00,2,6.123,ACTIVE,219.39,359.78,60.028,1565640005,"201051344000576","174011545737251",28.19,41.00,0,319.51,414.49,174.9,166.9,0.804,1405990.6,1405990.6,11924,0,0,0,L,1122011218,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640013,750210.00
08/12/2019 16:00,2,6.404,ACTIVE,219.61,358.28,60.028,1565640005,"201051344001158","174011545737251",27.79,43.20,0,317.40,414.49,180.3,172.1,0.840,1383513.3,1383513.3,11888,0,0,0,L,1122011218,1,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640014,750211.00
08/12/2019 16:00,2,6.648,ACTIVE,218.03,358.58,59.996,1565640005,"201051344000917","174011545737251",27.71,45.30,0,319.51,417.49,186.6,178.1,0.884,1399637.8,1399637.8,11934,0,0,0,L,1122011218,1,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640015,750212.00
08/12/2019 16:00,2,6.605,ACTIVE,217.35,352.57,60.017,1565640005,"201051344000417","174011545737251",17.89,48.30,0,315.30,388.64,119.8,113.7,0.539,1102049.1,1102049.1,11928,0,0,0,L,1122011218,1,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640016,750213.00
08/12/2019 16:00,2,6.598,ACTIVE,216.90,358.88,60.022,1565640005,"201051344000685","174011545737251",26.96,45.00,0,316.80,412.08,180.1,171.9,0.871,1405367.0,1405367.0,11910,0,0,0,L,1122011218,1,125.17,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640017,750214.00
08/12/2019 16:00,2,6.311,ACTIVE,218.26,358.88,60.033,1565640005,"201051344000651","174011545737251",26.88,46.40,0,317.70,416.59,171.8,163.9,0.773,1400253.4,1400253.4,11899,0,0,0,L,1122011218,1,125.40,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640018,750215.00
08/12/2019 16:00,2,5.561,ACTIVE,217.13,355.88,60.001,1565640005,"201051344000594","174011545737251",27.73,51.50,0,317.70,415.69,156.1,148.7,0.716,1409668.4,1409668.4,11899,0,0,0,L,1122011218,1,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640019,750216.00
08/12/2019 16:00,2,5.234,ACTIVE,218.26,357.08,60.033,1565640005,"201051344000469","174011545737251",27.93,37.30,0,316.20,416.29,148.0,140.9,0.698,1390182.5,1390182.5,11913,0,0,0,L,1122011218,1,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640020,750217.00
08/12/2019 16:00,2,5.316,ACTIVE,217.35,354.37,60.022,1565640005,"201051344000585","174011545737251",27.55,45.00,0,318.00,418.39,148.4,141.3,0.698,1416525.6,1416525.6,11890,0,0,0,L,1122011218,1,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640021,750218.00
08/12/2019 16:00,2,4.926,ACTIVE,218.26,356.48,60.038,1565640005,"201051344000853","174011545737251",28.15,39.80,0,319.81,417.49,140.4,133.6,0.658,1412809.5,1412809.5,11906,0,0,0,L,1122011218,1,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640022,750219.00
08/12/2019 16:00,2,4.916,ACTIVE,216.22,353.17,60.012,1565640005,"201051344001145","174011545737251",27.61,43.20,0,318.91,418.09,137.4,130.7,0.636,1414446.4,1414446.4,11929,0,0,0,L,1122011218,1,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640023,750220.00
08/12/2019 16:00,2,4.836,ACTIVE,216.45,353.77,60.038,1565640005,"201051344000438","174011545737251",27.10,47.50,0,316.80,417.49,132.8,126.2,0.623,1407969.7,1407969.7,11899,0,0,0,L,1122011218,1,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640024,750221.00
08/12/2019 16:00,2,4.707,ACTIVE,216.22,351.37,60.001,1565640005,"201051344001135","174011545737251",27.27,48.80,0,318.61,416.29,130.0,123.6,0.588,1395940.3,1395940.3,11885,0,0,0,L,1122011218,1,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640025,750222.00
08/12/2019 16:00,2,4.393,ACTIVE,217.35,351.67,60.049,1565640005,"201051344000983","174011545737251",28.25,39.80,0,318.61,417.49,125.6,119.3,0.597,1411134.7,1411134.7,11897,0,0,0,L,1122011218,1,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640026,750223.00
08/12/2019 16:00,2,4.391,ACTIVE,216.45,351.97,60.038,1565640005,"201051344001203","174011545737251",27.65,49.80,0,316.50,418.09,123.0,116.8,0.575,1404183.8,1404183.8,11913,0,0,0,L,1122011218,1,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640027,750224.00
08/12/2019 16:00,2,4.189,ACTIVE,215.32,349.56,60.033,1565640005,"201051344001230","174011545737251",27.71,44.00,0,317.70,411.78,117.4,111.4,0.557,1398177.6,1398177.6,11947,0,0,0,L,1122011218,1,123.81,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640028,750225.00
08/12/2019 16:00,2,4.301,ACTIVE,215.32,349.86,60.033,1565640005,"201051344000646","174011545737251",26.98,46.20,0,318.91,418.39,117.5,111.4,0.561,1392278.5,1392278.5,11913,0,0,0,L,1122011218,1,123.81,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640028,750226.00
08/12/2019 16:00,2,4.164,ACTIVE,216.45,349.86,60.033,1565640005,"201051344000867","174011545737251",27.85,43.80,0,320.11,416.59,117.6,111.5,0.517,1388225.7,1388225.7,11921,0,0,0,L,1122011218,1,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640029,750227.00
08/12/2019 16:00,2,4.152,ACTIVE,216.45,350.17,60.033,1565640005,"201051344000633","174011545737251",27.31,45.30,0,318.00,415.99,114.8,108.9,0.544,1384745.7,1384745.7,11928,0,0,0,L,1122011218,1,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640030,750228.00
08/12/2019 16:00,2,4.074,ACTIVE,215.32,348.36,60.033,1565640005,"201051344000955","174011545737251",27.45,49.00,0,317.70,410.88,113.2,107.4,0.548,1413066.2,1413066.2,11913,0,0,0,L,1122011218,1,123.14,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640031,750229.00
08/12/2019 16:00,2,3.996,ACTIVE,216.90,350.77,60.043,1565640005,"201051344000648","174011545737251",27.71,39.50,0,318.30,415.69,112.2,106.3,0.535,1398049.7,1398049.7,11898,0,0,0,L,1122011218,1,122.68,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640032,750230.00
08/12/2019 16:00,2,4.057,ACTIVE,216.90,351.67,60.006,1565640005,"201051344000645","174011545737251",27.69,38.40,0,320.11,415.39,113.8,108.0,0.526,1404016.1,1404016.1,11905,0,0,0,L,1122011218,1,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640033,750231.00
08/12/2019 16:00,2,4.078,ACTIVE,216.67,351.97,60.033,1565640005,"201051344000569","174011545737251",27.87,39.30,0,317.10,417.49,115.1,109.2,0.552,1421495.7,1421495.7,11892,0,0,0,L,1122011218,1,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640035,750232.00
08/12/2019 16:00,2,4.062,ACTIVE,216.67,355.88,60.033,1565640005,"179051228000119","174011545737251",27.91,42.30,0,317.40,420.80,114.8,108.8,0.552,207117.7,207117.7,12006,0,0,0,L,46974696,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640036,750233.00
08/12/2019 16:15,2,7.186,ACTIVE,220.06,362.49,60.017,1565640904,"201051344000579","174011545737251",27.49,46.20,0,331.53,412.38,200.0,191.1,0.919,1423042.7,1423042.7,11904,0,0,0,L,1122011218,1,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640905,750234.00
08/12/2019 16:15,2,7.406,ACTIVE,218.48,361.29,59.996,1565640904,"201051344001025","174011545737251",27.33,47.00,0,332.13,414.79,204.9,195.8,0.919,1408868.4,1408868.4,11895,0,0,0,L,1122011218,1,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640906,750235.00
08/12/2019 16:15,2,7.008,ACTIVE,218.71,361.89,60.043,1565640904,"201051344001093","174011545737251",27.63,43.20,0,332.43,413.59,196.1,187.3,0.897,1390131.5,1390131.5,11933,0,0,0,L,1122011218,1,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640907,750236.00
08/12/2019 16:15,2,7.020,ACTIVE,220.06,361.29,60.017,1565640904,"201051344000458","174011545737251",27.33,44.30,0,331.23,415.99,194.2,185.5,0.893,1403286.2,1403286.2,11894,0,0,0,L,1122011218,1,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640908,750237.00
08/12/2019 16:15,2,7.129,ACTIVE,217.13,358.88,60.006,1565640904,"201051344000890","174011545737251",27.06,45.80,0,330.33,409.38,195.2,186.5,0.906,1405415.3,1405415.3,11902,0,0,0,L,1122011218,1,124.94,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640909,750238.00
08/12/2019 16:15,2,0.096,ACTIVE,219.61,306.58,60.049,1565640904,"201051344000988","174011545737251",22.32,33.00,0,298.17,309.59,2.2,0.2,0.000,1060807.2,1060807.2,11890,0,0,0,L,1122011218,1,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640910,750239.00
08/12/2019 16:15,2,7.129,ACTIVE,218.48,361.29,60.006,1565640904,"201051344000582","174011545737251",27.00,45.30,0,331.53,415.09,195.0,186.3,0.919,1382273.5,1382273.5,11892,0,0,0,L,1122011218,1,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640911,750240.00
08/12/2019 16:15,2,6.994,ACTIVE,218.48,360.99,60.012,1565640904,"201051344000868","174011545737251",27.71,38.20,0,332.43,414.49,196.3,187.5,0.879,1390436.6,1390436.6,11896,0,0,0,L,1122011218,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640912,750241.00
08/12/2019 16:15,2,6.965,ACTIVE,219.84,361.29,60.012,1565640904,"201051344000576","174011545737251",27.61,41.50,0,333.03,412.08,194.8,186.1,0.928,1406022.9,1406022.9,11925,0,0,0,L,1122011218,1,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640913,750242.00
08/12/2019 16:15,2,7.068,ACTIVE,220.06,362.19,60.043,1565640904,"201051344001158","174011545737251",27.17,43.40,0,332.73,412.68,194.5,185.8,0.879,1383545.5,1383545.5,11889,0,0,0,L,1122011218,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640914,750243.00
08/12/2019 16:15,2,7.131,ACTIVE,218.26,360.99,60.022,1565640904,"201051344000917","174011545737251",27.69,45.00,0,330.93,413.89,199.9,191.0,0.946,1399670.6,1399670.6,11935,0,0,0,L,1122011218,1,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640915,750244.00
08/12/2019 16:15,2,7.049,ACTIVE,217.35,353.17,59.996,1565640904,"201051344000417","174011545737251",17.91,48.00,0,318.91,387.74,127.9,121.5,0.583,1102070.0,1102070.0,11929,0,0,0,L,1122011218,1,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640916,750245.00
08/12/2019 16:15,2,7.297,ACTIVE,217.13,360.99,60.012,1565640904,"201051344000685","174011545737251",27.12,45.30,0,330.33,408.48,200.3,191.5,0.968,1405399.6,1405399.6,11911,0,0,0,L,1122011218,1,125.17,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640917,750246.00
08/12/2019 16:15,2,7.426,ACTIVE,218.93,362.79,60.006,1565640904,"201051344000651","174011545737251",26.94,46.40,0,332.73,414.49,202.6,193.6,0.924,1400286.3,1400286.3,11900,0,0,0,L,1122011218,1,125.85,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640917,750247.00
08/12/2019 16:15,2,7.268,ACTIVE,218.26,361.29,59.975,1565640904,"201051344000594","174011545737251",27.17,50.80,0,330.33,408.18,200.0,191.1,0.910,1409700.9,1409700.9,11900,0,0,0,L,1122011218,1,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640918,750248.00
08/12/2019 16:15,2,7.199,ACTIVE,220.29,363.99,59.996,1565640904,"201051344000469","174011545737251",27.61,38.20,0,333.03,414.19,201.3,192.4,0.959,1390215.2,1390215.2,11914,0,0,0,L,1122011218,1,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640919,750249.00
08/12/2019 16:15,2,7.656,ACTIVE,218.71,363.09,60.012,1565640904,"201051344000585","174011545737251",27.02,44.50,0,331.53,415.39,209.2,200.0,0.981,1416559.5,1416559.5,11891,0,0,0,L,1122011218,1,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640920,750250.00
08/12/2019 16:15,2,7.348,ACTIVE,220.29,361.59,60.017,1565640904,"201051344000853","174011545737251",27.17,39.80,0,334.24,412.98,202.1,193.2,0.928,1412842.5,1412842.5,11907,0,0,0,L,1122011218,1,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640921,750251.00
08/12/2019 16:15,2,7.346,ACTIVE,217.35,362.19,60.012,1565640904,"201051344001145","174011545737251",27.63,42.50,0,330.33,409.98,205.6,196.5,0.946,1414479.5,1414479.5,11930,0,0,0,L,1122011218,1,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640922,750252.00
08/12/2019 16:15,2,7.270,ACTIVE,218.03,362.19,60.017,1565640904,"201051344000438","174011545737251",27.27,46.40,0,332.43,412.98,200.9,192.0,0.932,1408002.5,1408002.5,11900,0,0,0,L,1122011218,1,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640923,750253.00
08/12/2019 16:15,2,7.281,ACTIVE,218.26,359.18,60.006,1565640904,"201051344001135","174011545737251",26.96,48.50,0,332.13,413.59,198.8,190.0,0.897,1395973.3,1395973.3,11886,0,0,0,L,1122011218,1,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640924,750254.00
08/12/2019 16:15,2,6.924,ACTIVE,219.84,361.29,60.022,1565640904,"201051344000983","174011545737251",27.55,40.60,0,332.73,414.49,193.1,184.4,0.884,1411167.8,1411167.8,11898,0,0,0,L,1122011218,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640925,750255.00
08/12/2019 16:15,2,7.051,ACTIVE,218.26,360.69,60.006,1565640904,"201051344001203","174011545737251",27.19,48.30,0,332.73,415.09,194.0,185.3,0.893,1404217.0,1404217.0,11914,0,0,0,L,1122011218,1,125.62,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640926,750256.00
08/12/2019 16:15,2,6.840,ACTIVE,216.67,359.78,60.001,1565640904,"201051344001230","174011545737251",27.65,43.00,0,329.73,407.87,191.4,182.8,0.924,1398210.2,1398210.2,11948,0,0,0,L,1122011218,1,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640927,750257.00
08/12/2019 16:15,2,7.229,ACTIVE,216.90,360.08,60.006,1565640904,"201051344000646","174011545737251",26.44,45.00,0,329.43,409.68,193.6,184.9,0.888,1392311.5,1392311.5,11914,0,0,0,L,1122011218,1,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640928,750258.00
08/12/2019 16:15,2,6.982,ACTIVE,218.93,359.78,59.985,1565640904,"201051344000867","174011545737251",27.59,44.50,0,325.52,413.89,195.1,186.4,0.888,1388258.6,1388258.6,11922,0,0,0,L,1122011218,1,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640929,750259.00
08/12/2019 16:15,2,7.033,ACTIVE,218.93,362.19,60.006,1565640904,"201051344000633","174011545737251",27.31,44.00,0,332.43,413.29,194.5,185.8,0.915,1384778.3,1384778.3,11929,0,0,0,L,1122011218,1,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640930,750260.00
08/12/2019 16:15,2,7.074,ACTIVE,217.13,358.58,60.001,1565640904,"201051344000955","174011545737251",27.27,48.00,0,330.93,407.57,195.3,186.6,0.932,1413098.9,1413098.9,11914,0,0,0,L,1122011218,1,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640930,750261.00
08/12/2019 16:15,2,6.672,ACTIVE,219.39,360.38,60.022,1565640904,"201051344000648","174011545737251",27.47,39.30,0,333.33,413.59,185.6,177.2,0.862,1398082.0,1398082.0,11899,0,0,0,L,1122011218,1,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640932,750262.00
08/12/2019 16:15,2,6.621,ACTIVE,219.39,359.78,60.006,1565640904,"201051344000645","174011545737251",27.10,38.80,0,333.63,412.68,181.6,173.3,0.822,1404048.7,1404048.7,11906,0,0,0,L,1122011218,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640933,750263.00
08/12/2019 16:15,2,6.375,ACTIVE,219.16,359.78,60.012,1565640904,"201051344000569","174011545737251",27.45,39.00,0,333.03,414.79,177.2,169.1,0.822,1421528.8,1421528.8,11893,0,0,0,L,1122011218,1,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640934,750264.00
08/12/2019 16:15,2,6.217,ACTIVE,218.93,365.19,59.975,1565640904,"179051228000119","174011545737251",27.71,42.80,0,335.74,414.79,174.5,166.5,0.831,207151.2,207151.2,12007,0,0,0,L,46974696,1,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565640934,750265.00
08/12/2019 16:30,2,5.008,ACTIVE,218.03,354.67,60.017,1565641804,"201051344000579","174011545737251",27.23,47.50,0,318.61,407.87,138.2,131.5,0.641,1423079.0,1423079.0,11905,0,0,0,L,1122011218,1,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641806,750266.00
08/12/2019 16:30,2,5.246,ACTIVE,217.35,352.87,60.028,1565641804,"201051344001025","174011545737251",27.17,46.80,0,317.10,405.17,144.4,137.4,0.654,1408905.8,1408905.8,11896,0,0,0,L,1122011218,1,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641807,750267.00
08/12/2019 16:30,2,5.035,ACTIVE,217.58,356.18,60.012,1565641804,"201051344001093","174011545737251",27.55,43.40,0,317.70,406.67,140.6,133.7,0.654,1390167.5,1390167.5,11934,0,0,0,L,1122011218,1,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641807,750268.00
08/12/2019 16:30,2,5.197,ACTIVE,218.48,354.97,60.022,1565641804,"201051344000458","174011545737251",27.57,43.20,0,317.70,410.58,145.2,138.3,0.672,1403322.6,1403322.6,11895,0,0,0,L,1122011218,1,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641808,750269.00
08/12/2019 16:30,2,5.322,ACTIVE,216.45,353.17,60.054,1565641804,"201051344000890","174011545737251",27.25,45.80,0,318.00,403.67,146.8,139.7,0.681,1405451.8,1405451.8,11903,0,0,0,L,1122011218,1,124.49,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641809,750270.00
08/12/2019 16:30,2,0.096,ACTIVE,218.26,305.68,60.022,1565641804,"201051344000988","174011545737251",22.05,32.80,0,298.17,314.40,2.2,0.2,0.000,1060807.2,1060807.2,11891,0,0,0,L,1122011218,1,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641810,750271.00
08/12/2019 16:30,2,5.408,ACTIVE,217.58,354.97,60.006,1565641804,"201051344000582","174011545737251",27.25,45.50,0,317.70,405.47,149.3,142.2,0.698,1382309.8,1382309.8,11893,0,0,0,L,1122011218,1,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641811,750272.00
08/12/2019 16:30,2,5.445,ACTIVE,217.58,355.88,60.006,1565641804,"201051344000868","174011545737251",27.71,38.00,0,318.30,408.18,152.8,145.6,0.694,1390473.2,1390473.2,11897,0,0,0,L,1122011218,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641812,750273.00
08/12/2019 16:30,2,5.414,ACTIVE,218.71,357.98,60.043,1565641804,"201051344000576","174011545737251",27.73,40.00,0,319.81,407.87,152.1,144.9,0.716,1406058.8,1406058.8,11926,0,0,0,L,1122011218,1,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641813,750274.00
08/12/2019 16:30,2,5.537,ACTIVE,218.71,355.88,60.028,1565641804,"201051344001158","174011545737251",27.00,43.40,0,318.30,407.27,151.4,144.3,0.707,1383581.3,1383581.3,11890,0,0,0,L,1122011218,1,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641814,750275.00
08/12/2019 16:30,2,5.682,ACTIVE,217.80,355.28,60.022,1565641804,"201051344000917","174011545737251",27.15,45.30,0,320.11,404.27,156.2,148.8,0.734,1399707.3,1399707.3,11936,0,0,0,L,1122011218,1,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641815,750276.00
08/12/2019 16:30,2,5.457,ACTIVE,217.13,350.17,60.022,1565641804,"201051344000417","174011545737251",17.99,48.00,0,319.21,388.64,99.3,94.0,0.464,1102093.2,1102093.2,11930,0,0,0,L,1122011218,1,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641816,750277.00
08/12/2019 16:30,2,5.656,ACTIVE,216.90,356.48,60.033,1565641804,"201051344000685","174011545737251",26.90,46.00,0,317.10,402.77,154.2,146.9,0.742,1405435.9,1405435.9,11912,0,0,0,L,1122011218,1,125.17,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641817,750278.00
08/12/2019 16:30,2,5.639,ACTIVE,218.26,357.38,60.017,1565641804,"201051344000651","174011545737251",27.10,46.60,0,318.30,408.48,154.6,147.3,0.703,1400323.1,1400323.1,11901,0,0,0,L,1122011218,1,125.62,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641818,750279.00
08/12/2019 16:30,2,5.439,ACTIVE,217.13,355.28,60.022,1565641804,"201051344000594","174011545737251",27.23,51.30,0,318.30,402.77,150.1,142.9,0.689,1409736.9,1409736.9,11901,0,0,0,L,1122011218,1,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641819,750280.00
08/12/2019 16:30,2,5.348,ACTIVE,218.71,357.38,60.028,1565641804,"201051344000469","174011545737251",27.51,38.00,0,316.20,409.38,148.8,141.7,0.712,1390251.6,1390251.6,11915,0,0,0,L,1122011218,1,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641820,750281.00
08/12/2019 16:30,2,5.656,ACTIVE,217.80,355.28,60.022,1565641804,"201051344000585","174011545737251",27.06,45.30,0,317.70,407.27,154.9,147.6,0.729,1416597.4,1416597.4,11892,0,0,0,L,1122011218,1,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641820,750282.00
08/12/2019 16:30,2,5.258,ACTIVE,219.16,358.58,60.022,1565641804,"201051344000853","174011545737251",27.75,39.80,0,318.91,407.87,147.9,140.8,0.694,1412879.0,1412879.0,11908,0,0,0,L,1122011218,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641821,750283.00
08/12/2019 16:30,2,5.402,ACTIVE,216.90,355.28,60.038,1565641804,"201051344001145","174011545737251",27.39,43.40,0,320.11,404.87,149.9,142.7,0.703,1414516.4,1414516.4,11931,0,0,0,L,1122011218,1,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641822,750284.00
08/12/2019 16:30,2,5.352,ACTIVE,217.35,355.28,60.038,1565641804,"201051344000438","174011545737251",27.23,47.00,0,318.91,404.87,147.6,140.5,0.694,1408038.7,1408038.7,11901,0,0,0,L,1122011218,1,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641823,750285.00
08/12/2019 16:30,2,5.559,ACTIVE,217.35,355.28,60.038,1565641804,"201051344001135","174011545737251",26.64,49.00,0,319.81,402.77,149.9,142.8,0.681,1396009.9,1396009.9,11887,0,0,0,L,1122011218,1,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641824,750286.00
08/12/2019 16:30,2,5.369,ACTIVE,218.93,357.38,60.022,1565641804,"201051344000983","174011545737251",28.23,40.20,0,319.21,409.08,153.4,146.2,0.720,1411204.4,1411204.4,11899,0,0,0,L,1122011218,1,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641825,750287.00
08/12/2019 16:30,2,5.652,ACTIVE,217.80,354.67,60.028,1565641804,"201051344001203","174011545737251",27.25,48.30,0,317.70,407.87,156.0,148.6,0.738,1404253.8,1404253.8,11915,0,0,0,L,1122011218,1,125.40,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641826,750288.00
08/12/2019 16:30,2,5.705,ACTIVE,216.45,356.18,60.049,1565641804,"201051344001230","174011545737251",26.88,44.00,0,317.40,403.07,155.3,148.0,0.742,1398246.3,1398246.3,11949,0,0,0,L,1122011218,1,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641827,750289.00
08/12/2019 16:30,2,5.865,ACTIVE,216.90,355.88,60.022,1565641804,"201051344000646","174011545737251",26.96,44.80,0,317.40,403.67,160.1,152.6,0.756,1392348.0,1392348.0,11915,0,0,0,L,1122011218,1,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641828,750290.00
08/12/2019 16:30,2,5.770,ACTIVE,218.26,357.08,60.022,1565641804,"201051344000867","174011545737251",27.71,43.40,0,319.81,407.87,161.9,154.4,0.729,1388294.9,1388294.9,11923,0,0,0,L,1122011218,1,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641829,750291.00
08/12/2019 16:30,2,5.830,ACTIVE,218.26,358.58,60.028,1565641804,"201051344000633","174011545737251",27.23,44.00,0,319.51,408.18,160.8,153.3,0.765,1384814.2,1384814.2,11930,0,0,0,L,1122011218,1,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641830,750292.00
08/12/2019 16:30,2,5.932,ACTIVE,217.13,357.38,60.075,1565641804,"201051344000955","174011545737251",26.98,48.30,0,317.40,401.86,162.0,154.5,0.769,1413134.8,1413134.8,11915,0,0,0,L,1122011218,1,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641831,750293.00
08/12/2019 16:30,2,5.684,ACTIVE,218.71,357.68,60.022,1565641804,"201051344000648","174011545737251",27.63,39.00,0,318.30,408.48,159.0,151.6,0.742,1398117.4,1398117.4,11900,0,0,0,L,1122011218,1,123.59,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641832,750294.00
08/12/2019 16:30,2,5.732,ACTIVE,218.93,357.68,60.038,1565641804,"201051344000645","174011545737251",27.43,38.80,0,318.30,407.87,159.2,151.8,0.725,1404084.5,1404084.5,11907,0,0,0,L,1122011218,1,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641833,750295.00
