ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2019 16:30,2,5.645,ACTIVE,218.93,357.98,60.033,1565641804,"201051344000569","174011545737251",27.73,39.80,0,319.21,408.78,158.4,151.0,0.742,1421565.0,1421565.0,11894,0,0,0,L,1122011218,1,123.59,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641833,750296.00
08/12/2019 16:30,2,5.516,ACTIVE,218.71,363.09,60.022,1565641804,"179051228000119","174011545737251",28.15,42.80,0,319.51,407.87,157.2,149.8,0.747,207187.8,207187.8,12008,0,0,0,L,46974696,1,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565641834,750297.00
08/12/2019 16:45,2,3.920,ACTIVE,216.90,350.47,60.017,1565642704,"201051344000579","174011545737251",27.61,46.80,0,317.70,398.56,109.7,104.0,0.521,1423108.6,1423108.6,11906,0,0,0,L,1122011218,1,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642705,750298.00
08/12/2019 16:45,2,4.098,ACTIVE,216.22,349.56,60.033,1565642704,"201051344001025","174011545737251",27.39,46.40,0,317.10,395.55,113.7,107.8,0.517,1408936.4,1408936.4,11897,0,0,0,L,1122011218,1,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642706,750299.00
08/12/2019 16:45,2,3.881,ACTIVE,216.45,351.07,60.017,1565642704,"201051344001093","174011545737251",27.59,42.80,0,319.21,394.05,108.5,102.8,0.499,1390196.6,1390196.6,11935,0,0,0,L,1122011218,1,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642707,750300.00
08/12/2019 16:45,2,3.926,ACTIVE,217.13,350.77,60.038,1565642704,"201051344000458","174011545737251",27.45,45.50,0,316.50,401.26,109.2,103.5,0.508,1403351.8,1403351.8,11896,0,0,0,L,1122011218,1,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642708,750301.00
08/12/2019 16:45,2,4.104,ACTIVE,215.54,349.56,60.022,1565642704,"201051344000890","174011545737251",27.35,44.50,0,319.81,394.35,113.7,107.8,0.530,1405481.7,1405481.7,11904,0,0,0,L,1122011218,1,123.81,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642709,750302.00
08/12/2019 16:45,2,0.092,ACTIVE_NO_POWER,217.13,304.18,60.033,1565642704,"201051344000988","174011545737251",21.59,34.30,0,298.77,317.40,2.0,0.0,0.000,1060807.2,1060807.2,11892,0,0,0,L,1122011218,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642710,750303.00
08/12/2019 16:45,2,4.115,ACTIVE,216.67,352.27,60.033,1565642704,"201051344000582","174011545737251",27.35,45.50,0,318.00,395.85,114.1,108.2,0.544,1382339.5,1382339.5,11894,0,0,0,L,1122011218,1,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642711,750304.00
08/12/2019 16:45,2,4.068,ACTIVE,216.45,350.77,60.028,1565642704,"201051344000868","174011545737251",27.06,39.80,0,318.30,394.65,111.5,105.6,0.499,1390502.5,1390502.5,11898,0,0,0,L,1122011218,1,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642712,750305.00
08/12/2019 16:45,2,4.010,ACTIVE,217.35,351.67,60.012,1565642704,"201051344000576","174011545737251",27.00,41.50,0,318.00,399.46,109.7,103.9,0.521,1406087.7,1406087.7,11927,0,0,0,L,1122011218,1,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642713,750306.00
08/12/2019 16:45,2,4.074,ACTIVE,217.13,350.77,60.022,1565642704,"201051344001158","174011545737251",27.02,43.60,0,319.51,397.35,111.5,105.7,0.526,1383610.3,1383610.3,11891,0,0,0,L,1122011218,1,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642714,750307.00
08/12/2019 16:45,2,4.131,ACTIVE,216.22,351.37,60.022,1565642704,"201051344000917","174011545737251",27.71,45.30,0,320.11,394.35,115.9,109.9,0.521,1399737.3,1399737.3,11937,0,0,0,L,1122011218,1,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642715,750308.00
08/12/2019 16:45,2,4.117,ACTIVE,215.77,357.68,60.001,1565642704,"201051344000417","174011545737251",17.89,46.60,0,318.91,389.24,74.7,70.1,0.623,1102112.3,1102112.3,11931,0,0,0,L,1122011218,1,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642715,750309.00
08/12/2019 16:45,2,4.162,ACTIVE,215.77,351.07,60.012,1565642704,"201051344000685","174011545737251",27.49,44.00,0,316.20,393.75,115.9,109.9,0.566,1405465.7,1405465.7,11913,0,0,0,L,1122011218,1,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642716,750310.00
08/12/2019 16:45,2,4.230,ACTIVE,216.67,352.27,60.006,1565642704,"201051344000651","174011545737251",27.19,46.20,0,318.91,396.15,116.5,110.5,0.535,1400353.1,1400353.1,11902,0,0,0,L,1122011218,1,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642717,750311.00
08/12/2019 16:45,2,4.107,ACTIVE,216.00,351.07,60.033,1565642704,"201051344000594","174011545737251",27.29,50.40,0,315.90,392.85,113.5,107.6,0.530,1409766.2,1409766.2,11902,0,0,0,L,1122011218,1,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642718,750312.00
08/12/2019 16:45,2,4.090,ACTIVE,217.35,351.97,60.033,1565642704,"201051344000469","174011545737251",27.17,39.80,0,316.50,397.96,112.5,106.7,0.548,1390280.8,1390280.8,11916,0,0,0,L,1122011218,1,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642719,750313.00
08/12/2019 16:45,2,4.365,ACTIVE,216.67,352.27,60.033,1565642704,"201051344000585","174011545737251",27.53,43.80,0,318.30,395.85,121.8,115.6,0.579,1416628.6,1416628.6,11893,0,0,0,L,1122011218,1,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642720,750314.00
08/12/2019 16:45,2,4.059,ACTIVE,217.58,351.97,59.990,1565642704,"201051344000853","174011545737251",27.57,41.50,0,319.51,398.86,113.3,107.4,0.530,1412908.4,1412908.4,11909,0,0,0,L,1122011218,1,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642721,750315.00
08/12/2019 16:45,2,4.252,ACTIVE,216.00,352.27,60.043,1565642704,"201051344001145","174011545737251",27.65,42.30,0,318.91,394.95,119.2,113.1,0.557,1414546.6,1414546.6,11932,0,0,0,L,1122011218,1,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642722,750316.00
08/12/2019 16:45,2,4.143,ACTIVE,216.22,351.67,60.022,1565642704,"201051344000438","174011545737251",27.91,46.40,0,317.40,395.25,117.1,111.1,0.570,1408068.5,1408068.5,11902,0,0,0,L,1122011218,1,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642723,750317.00
08/12/2019 16:45,2,4.199,ACTIVE,216.00,349.86,60.043,1565642704,"201051344001135","174011545737251",27.41,48.00,0,318.61,393.45,116.5,110.6,0.535,1396040.0,1396040.0,11888,0,0,0,L,1122011218,1,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642724,750318.00
08/12/2019 16:45,2,3.906,ACTIVE,217.13,350.47,60.033,1565642704,"201051344000983","174011545737251",27.35,41.80,0,317.70,397.35,108.2,102.6,0.504,1411234.0,1411234.0,11900,0,0,0,L,1122011218,1,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642725,750319.00
08/12/2019 16:45,2,3.982,ACTIVE,216.22,350.17,60.033,1565642704,"201051344001203","174011545737251",27.29,48.30,0,318.61,396.75,110.0,104.3,0.508,1404283.8,1404283.8,11916,0,0,0,L,1122011218,1,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642726,750320.00
08/12/2019 16:45,2,3.830,ACTIVE,215.32,347.46,60.038,1565642704,"201051344001230","174011545737251",27.49,42.50,0,316.20,394.65,106.7,101.0,0.504,1398275.8,1398275.8,11950,0,0,0,L,1122011218,1,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642727,750321.00
08/12/2019 16:45,2,3.924,ACTIVE,215.32,350.17,60.033,1565642704,"201051344000646","174011545737251",27.25,43.80,0,316.80,394.95,108.2,102.5,0.517,1392378.0,1392378.0,11916,0,0,0,L,1122011218,1,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642728,750322.00
08/12/2019 16:45,2,3.752,ACTIVE,216.45,348.06,60.059,1565642704,"201051344000867","174011545737251",27.14,44.80,0,319.51,396.45,103.1,97.6,0.464,1388324.1,1388324.1,11924,0,0,0,L,1122011218,1,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642729,750323.00
08/12/2019 16:45,2,3.709,ACTIVE,216.45,351.07,60.017,1565642704,"201051344000633","174011545737251",27.14,44.50,0,317.70,397.66,101.9,96.4,0.482,1384843.1,1384843.1,11931,0,0,0,L,1122011218,1,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642729,750324.00
08/12/2019 16:45,2,3.707,ACTIVE,215.09,348.06,59.985,1565642704,"201051344000955","174011545737251",27.83,46.60,0,317.70,393.45,104.4,98.9,0.504,1413164.3,1413164.3,11916,0,0,0,L,1122011218,1,123.14,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642730,750325.00
08/12/2019 16:45,2,3.561,ACTIVE,216.67,349.56,60.038,1565642704,"201051344000648","174011545737251",27.17,40.80,0,316.80,397.05,98.0,92.7,0.468,1398145.8,1398145.8,11901,0,0,0,L,1122011218,1,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642731,750326.00
08/12/2019 16:45,2,3.537,ACTIVE,216.67,348.96,60.028,1565642704,"201051344000645","174011545737251",26.80,40.20,0,318.30,397.66,96.0,90.7,0.442,1404113.2,1404113.2,11908,0,0,0,L,1122011218,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642733,750327.00
08/12/2019 16:45,2,3.475,ACTIVE,216.45,350.17,60.001,1565642704,"201051344000569","174011545737251",27.21,40.80,0,319.21,398.26,95.8,90.6,0.451,1421594.1,1421594.1,11895,0,0,0,L,1122011218,1,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642734,750328.00
08/12/2019 16:45,2,3.438,ACTIVE,216.22,353.17,60.017,1565642704,"179051228000119","174011545737251",27.57,43.40,0,318.91,398.86,96.0,90.7,0.460,207217.2,207217.2,12009,0,0,0,L,46974696,1,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565642735,750329.00
08/12/2019 17:00,2,3.291,ACTIVE,216.22,347.46,60.022,1565643604,"201051344000579","174011545737251",27.77,45.00,0,317.40,399.16,92.6,87.4,0.429,1423133.8,1423133.8,11907,0,0,0,L,1122011218,1,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643606,750330.00
08/12/2019 17:00,2,3.416,ACTIVE,215.54,348.06,60.028,1565643604,"201051344001025","174011545737251",27.53,44.50,0,316.20,395.55,95.3,90.1,0.442,1408962.5,1408962.5,11898,0,0,0,L,1122011218,1,123.36,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643606,750331.00
08/12/2019 17:00,2,3.141,ACTIVE,215.77,348.06,60.022,1565643604,"201051344001093","174011545737251",27.81,41.30,0,318.00,393.75,88.5,83.5,0.411,1390221.2,1390221.2,11936,0,0,0,L,1122011218,1,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643607,750332.00
08/12/2019 17:00,2,3.111,ACTIVE,216.22,346.86,60.022,1565643604,"201051344000458","174011545737251",27.75,45.50,0,317.70,397.05,87.4,82.4,0.407,1403376.5,1403376.5,11897,0,0,0,L,1122011218,1,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643608,750333.00
08/12/2019 17:00,2,3.162,ACTIVE,215.09,346.56,60.028,1565643604,"201051344000890","174011545737251",27.91,42.30,0,319.21,394.35,89.3,84.3,0.415,1405507.3,1405507.3,11905,0,0,0,L,1122011218,1,123.59,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643609,750334.00
08/12/2019 17:00,2,0.092,ACTIVE,215.77,302.07,60.033,1565643604,"201051344000988","174011545737251",21.69,35.40,0,298.17,316.50,2.0,0.1,0.000,1060807.2,1060807.2,11893,0,0,0,L,1122011218,1,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643610,750335.00
08/12/2019 17:00,2,3.123,ACTIVE,215.77,348.66,60.017,1565643604,"201051344000582","174011545737251",27.55,44.30,0,316.50,395.55,87.2,82.2,0.420,1382364.8,1382364.8,11895,0,0,0,L,1122011218,1,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643611,750336.00
08/12/2019 17:00,2,3.131,ACTIVE,215.32,347.16,60.017,1565643604,"201051344000868","174011545737251",27.35,39.30,0,318.91,393.45,86.7,81.8,0.398,1390527.2,1390527.2,11899,0,0,0,L,1122011218,1,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643612,750337.00
08/12/2019 17:00,2,2.977,ACTIVE,216.22,348.96,60.059,1565643604,"201051344000576","174011545737251",27.85,40.80,0,318.00,397.35,84.0,79.2,0.407,1406111.8,1406111.8,11928,0,0,0,L,1122011218,1,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643613,750338.00
08/12/2019 17:00,2,3.039,ACTIVE,215.77,345.96,60.043,1565643604,"201051344001158","174011545737251",27.47,42.80,0,318.00,397.35,84.6,79.7,0.398,1383634.9,1383634.9,11892,0,0,0,L,1122011218,1,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643614,750339.00
08/12/2019 17:00,2,3.078,ACTIVE,215.54,347.16,60.038,1565643604,"201051344000917","174011545737251",27.69,45.50,0,319.21,393.45,86.3,81.4,0.393,1399762.8,1399762.8,11938,0,0,0,L,1122011218,1,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643615,750340.00
08/12/2019 17:00,2,3.053,ACTIVE,215.09,351.37,60.033,1565643604,"201051344000417","174011545737251",18.01,44.50,0,319.21,387.74,55.7,51.8,0.464,1102128.6,1102128.6,11932,0,0,0,L,1122011218,1,122.91,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643616,750341.00
08/12/2019 17:00,2,3.023,ACTIVE,215.09,346.56,60.028,1565643604,"201051344000685","174011545737251",27.27,42.80,0,318.00,394.95,83.5,78.7,0.415,1405491.0,1405491.0,11914,0,0,0,L,1122011218,1,124.04,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643617,750342.00
08/12/2019 17:00,2,3.045,ACTIVE,215.77,348.06,60.038,1565643604,"201051344000651","174011545737251",27.37,45.30,0,318.30,395.85,84.4,79.5,0.380,1400378.7,1400378.7,11903,0,0,0,L,1122011218,1,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643618,750343.00
08/12/2019 17:00,2,2.912,ACTIVE,214.87,345.66,60.033,1565643604,"201051344000594","174011545737251",27.71,48.80,0,318.91,392.55,81.8,77.0,0.384,1409791.1,1409791.1,11903,0,0,0,L,1122011218,1,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643619,750344.00
08/12/2019 17:00,2,2.828,ACTIVE,215.77,346.26,60.028,1565643604,"201051344000469","174011545737251",28.09,39.50,0,316.50,398.26,80.5,75.8,0.393,1390305.3,1390305.3,11917,0,0,0,L,1122011218,1,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643620,750345.00
08/12/2019 17:00,2,3.098,ACTIVE,215.77,347.46,60.038,1565643604,"201051344000585","174011545737251",27.57,43.20,0,316.20,396.45,86.5,81.5,0.402,1416655.1,1416655.1,11894,0,0,0,L,1122011218,1,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643621,750346.00
08/12/2019 17:00,2,2.852,ACTIVE,216.22,347.16,60.028,1565643604,"201051344000853","174011545737251",27.75,42.50,0,318.61,397.35,80.2,75.5,0.367,1412933.1,1412933.1,11910,0,0,0,L,1122011218,1,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643622,750347.00
08/12/2019 17:00,2,2.916,ACTIVE,215.32,346.56,60.043,1565643604,"201051344001145","174011545737251",27.79,41.30,0,317.70,394.95,82.1,77.3,0.380,1414572.5,1414572.5,11933,0,0,0,L,1122011218,1,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643623,750348.00
08/12/2019 17:00,2,2.885,ACTIVE,215.32,347.46,60.022,1565643604,"201051344000438","174011545737251",27.73,44.80,0,318.61,394.95,81.0,76.3,0.384,1408093.9,1408093.9,11903,0,0,0,L,1122011218,1,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643624,750349.00
08/12/2019 17:00,2,2.965,ACTIVE,215.09,345.96,60.017,1565643604,"201051344001135","174011545737251",27.35,46.40,0,317.10,394.05,82.2,77.4,0.376,1396065.7,1396065.7,11889,0,0,0,L,1122011218,1,123.36,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643625,750350.00
08/12/2019 17:00,2,2.854,ACTIVE,215.77,346.26,60.012,1565643604,"201051344000983","174011545737251",27.67,41.80,0,318.00,397.35,80.0,75.3,0.371,1411258.9,1411258.9,11901,0,0,0,L,1122011218,1,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643625,750351.00
08/12/2019 17:00,2,2.900,ACTIVE,215.32,346.56,60.049,1565643604,"201051344001203","174011545737251",27.53,46.60,0,317.10,396.75,80.9,76.1,0.371,1404309.3,1404309.3,11917,0,0,0,L,1122011218,1,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643626,750352.00
08/12/2019 17:00,2,2.777,ACTIVE,214.64,345.06,60.012,1565643604,"201051344001230","174011545737251",27.89,40.40,0,318.00,394.05,78.5,73.9,0.367,1398300.8,1398300.8,11951,0,0,0,L,1122011218,1,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643627,750353.00
08/12/2019 17:00,2,2.912,ACTIVE,214.64,345.96,60.028,1565643604,"201051344000646","174011545737251",27.35,42.50,0,317.70,394.95,80.8,76.0,0.384,1392403.6,1392403.6,11917,0,0,0,L,1122011218,1,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643628,750354.00
08/12/2019 17:00,2,2.803,ACTIVE,215.54,345.36,60.043,1565643604,"201051344000867","174011545737251",27.71,44.30,0,318.91,391.34,78.8,74.1,0.349,1388348.8,1388348.8,11925,0,0,0,L,1122011218,1,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643629,750355.00
08/12/2019 17:00,2,2.795,ACTIVE,215.77,347.46,60.022,1565643604,"201051344000633","174011545737251",27.41,43.40,0,317.40,394.05,77.6,73.0,0.367,1384867.7,1384867.7,11932,0,0,0,L,1122011218,1,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643630,750356.00
08/12/2019 17:00,2,2.801,ACTIVE,214.64,346.26,60.049,1565643604,"201051344000955","174011545737251",27.91,45.50,0,317.40,396.15,79.2,74.6,0.376,1413189.5,1413189.5,11917,0,0,0,L,1122011218,1,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643631,750357.00
08/12/2019 17:00,2,2.715,ACTIVE,215.77,358.28,60.043,1565643604,"201051344000648","174011545737251",27.69,40.20,0,317.40,395.85,76.1,71.5,0.650,1398169.9,1398169.9,11902,0,0,0,L,1122011218,1,122.46,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643632,750358.00
08/12/2019 17:00,2,2.758,ACTIVE,215.77,357.38,60.043,1565643604,"201051344000645","174011545737251",27.41,40.40,0,318.00,396.45,76.6,72.0,0.641,1404137.4,1404137.4,11909,0,0,0,L,1122011218,1,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643633,750359.00
08/12/2019 17:00,2,2.748,ACTIVE,215.54,347.46,60.033,1565643604,"201051344000569","174011545737251",27.99,41.00,0,317.10,397.35,77.9,73.3,0.358,1421618.7,1421618.7,11896,0,0,0,L,1122011218,1,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643634,750360.00
08/12/2019 17:00,2,2.816,ACTIVE,215.77,351.67,60.022,1565643604,"179051228000119","174011545737251",27.67,43.80,0,317.70,397.35,79.0,74.3,0.380,207242.1,207242.1,12010,0,0,0,L,46974696,1,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565643635,750361.00
08/12/2019 17:15,2,1.654,ACTIVE,214.41,348.36,60.017,1565644504,"201051344000579","174011545737251",27.97,43.80,0,316.80,389.84,46.9,43.3,0.380,1423154.5,1423154.5,11908,0,0,0,L,1122011218,1,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644505,750362.00
08/12/2019 17:15,2,1.734,ACTIVE,213.96,348.36,60.017,1565644504,"201051344001025","174011545737251",27.33,42.00,0,317.70,390.74,48.0,44.4,0.389,1408983.9,1408983.9,11899,0,0,0,L,1122011218,1,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644506,750363.00
08/12/2019 17:15,2,1.594,ACTIVE,214.19,349.26,60.006,1565644504,"201051344001093","174011545737251",27.61,39.00,0,318.61,390.14,44.6,41.2,0.362,1390241.4,1390241.4,11937,0,0,0,L,1122011218,1,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644507,750364.00
08/12/2019 17:15,2,1.645,ACTIVE,214.41,348.06,60.033,1565644504,"201051344000458","174011545737251",27.14,43.80,0,316.20,390.14,45.2,41.7,0.380,1403396.7,1403396.7,11898,0,0,0,L,1122011218,1,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644508,750365.00
08/12/2019 17:15,2,1.693,ACTIVE,213.74,348.66,59.996,1565644504,"201051344000890","174011545737251",27.51,39.80,0,319.21,390.44,47.2,43.7,0.384,1405528.3,1405528.3,11906,0,0,0,L,1122011218,1,122.91,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644509,750366.00
08/12/2019 17:15,2,0.088,ACTIVE_NO_POWER,214.41,301.77,60.017,1565644504,"201051344000988","174011545737251",21.11,34.80,0,297.26,316.50,1.9,0.0,0.000,1060807.2,1060807.2,11894,0,0,0,L,1122011218,1,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644510,750367.00
08/12/2019 17:15,2,1.652,ACTIVE,214.41,349.56,60.012,1565644504,"201051344000582","174011545737251",27.23,41.80,0,318.00,391.64,45.6,42.1,0.393,1382385.5,1382385.5,11896,0,0,0,L,1122011218,1,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644511,750368.00
08/12/2019 17:15,2,1.648,ACTIVE,213.96,348.96,60.022,1565644504,"201051344000868","174011545737251",27.53,38.20,0,317.40,389.84,46.0,42.5,0.367,1390547.5,1390547.5,11900,0,0,0,L,1122011218,1,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644512,750369.00
08/12/2019 17:15,2,1.594,ACTIVE,214.64,349.86,60.028,1565644504,"201051344000576","174011545737251",27.33,39.80,0,318.61,390.44,44.2,40.7,0.367,1406131.6,1406131.6,11929,0,0,0,L,1122011218,1,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644513,750370.00
08/12/2019 17:15,2,1.658,ACTIVE,214.19,348.66,60.028,1565644504,"201051344001158","174011545737251",26.96,40.60,0,318.30,391.04,45.3,41.8,0.380,1383655.0,1383655.0,11893,0,0,0,L,1122011218,1,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644514,750371.00
08/12/2019 17:15,2,1.625,ACTIVE,213.96,348.66,60.043,1565644504,"201051344000917","174011545737251",27.63,43.40,0,318.91,390.14,45.5,42.0,0.384,1399783.7,1399783.7,11939,0,0,0,L,1122011218,1,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644515,750372.00
08/12/2019 17:15,2,1.680,ACTIVE,213.96,344.76,60.028,1565644504,"201051344000417","174011545737251",17.93,41.80,0,318.91,389.24,30.5,27.5,0.243,1102142.0,1102142.0,11933,0,0,0,L,1122011218,1,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644516,750373.00
08/12/2019 17:15,2,1.631,ACTIVE,214.19,349.26,60.012,1565644504,"201051344000685","174011545737251",27.65,40.00,0,317.70,390.14,45.8,42.2,0.407,1405511.8,1405511.8,11915,0,0,0,L,1122011218,1,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644517,750374.00
08/12/2019 17:15,2,1.672,ACTIVE,214.19,348.96,60.017,1565644504,"201051344000651","174011545737251",27.27,42.80,0,318.30,391.34,46.1,42.6,0.376,1400399.6,1400399.6,11904,0,0,0,L,1122011218,1,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644518,750375.00
08/12/2019 17:15,2,1.625,ACTIVE,213.96,348.96,60.001,1565644504,"201051344000594","174011545737251",27.47,45.80,0,316.50,389.54,45.2,41.8,0.384,1409811.4,1409811.4,11904,0,0,0,L,1122011218,1,121.78,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644519,750376.00
08/12/2019 17:15,2,1.609,ACTIVE,214.41,348.96,60.022,1565644504,"201051344000469","174011545737251",27.65,38.20,0,316.80,391.04,45.1,41.6,0.389,1390325.4,1390325.4,11918,0,0,0,L,1122011218,1,121.55,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644520,750377.00
08/12/2019 17:15,2,1.752,ACTIVE,214.19,349.56,60.022,1565644504,"201051344000585","174011545737251",27.71,40.60,0,316.50,389.54,49.2,45.6,0.398,1416677.1,1416677.1,11895,0,0,0,L,1122011218,1,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644521,750378.00
08/12/2019 17:15,2,1.639,ACTIVE,215.09,350.47,59.996,1565644504,"201051344000853","174011545737251",27.25,41.00,0,318.30,391.34,45.2,41.8,0.376,1412953.3,1412953.3,11911,0,0,0,L,1122011218,1,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644522,750379.00
08/12/2019 17:15,2,1.629,ACTIVE,214.19,348.66,60.022,1565644504,"201051344001145","174011545737251",27.79,38.40,0,318.30,390.74,45.8,42.3,0.376,1414593.5,1414593.5,11934,0,0,0,L,1122011218,1,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644523,750380.00
08/12/2019 17:15,2,1.658,ACTIVE,214.19,349.56,60.043,1565644504,"201051344000438","174011545737251",27.67,41.50,0,317.10,391.04,46.5,43.0,0.393,1408114.7,1408114.7,11904,0,0,0,L,1122011218,1,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644524,750381.00
08/12/2019 17:15,2,1.717,ACTIVE,213.96,348.06,60.054,1565644504,"201051344001135","174011545737251",27.59,43.60,0,319.21,388.94,48.0,44.4,0.380,1396086.9,1396086.9,11890,0,0,0,L,1122011218,1,122.68,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644525,750382.00
08/12/2019 17:15,2,1.641,ACTIVE,214.64,349.56,59.990,1565644504,"201051344000983","174011545737251",27.77,40.40,0,316.80,390.14,46.2,42.7,0.380,1411279.3,1411279.3,11902,0,0,0,L,1122011218,1,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644526,750383.00
08/12/2019 17:15,2,1.682,ACTIVE,214.19,348.06,60.033,1565644504,"201051344001203","174011545737251",27.43,43.80,0,317.10,390.74,46.8,43.2,0.389,1404330.3,1404330.3,11918,0,0,0,L,1122011218,1,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644526,750384.00
08/12/2019 17:15,2,1.604,ACTIVE,213.74,347.16,60.033,1565644504,"201051344001230","174011545737251",27.61,38.00,0,318.30,387.74,44.9,41.4,0.376,1398321.3,1398321.3,11952,0,0,0,L,1122011218,1,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644527,750385.00
08/12/2019 17:15,2,1.695,ACTIVE,213.74,348.96,60.038,1565644504,"201051344000646","174011545737251",27.25,39.50,0,316.20,390.14,46.8,43.2,0.393,1392424.7,1392424.7,11918,0,0,0,L,1122011218,1,122.68,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644528,750386.00
08/12/2019 17:15,2,1.643,ACTIVE,214.41,347.16,60.038,1565644504,"201051344000867","174011545737251",27.45,43.20,0,318.61,387.74,45.8,42.2,0.358,1388369.1,1388369.1,11926,0,0,0,L,1122011218,1,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644529,750387.00
08/12/2019 17:15,2,1.615,ACTIVE,214.64,350.17,60.022,1565644504,"201051344000633","174011545737251",27.29,41.30,0,318.00,390.74,44.7,41.2,0.384,1384887.7,1384887.7,11933,0,0,0,L,1122011218,1,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644530,750388.00
08/12/2019 17:15,2,1.668,ACTIVE,213.74,348.36,60.022,1565644504,"201051344000955","174011545737251",27.55,42.30,0,317.70,388.94,46.6,43.1,0.402,1413210.2,1413210.2,11918,0,0,0,L,1122011218,1,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644531,750389.00
08/12/2019 17:15,2,1.574,ACTIVE,214.64,348.66,60.065,1565644504,"201051344000648","174011545737251",27.47,38.80,0,316.50,390.74,43.9,40.4,0.367,1398189.5,1398189.5,11903,0,0,0,L,1122011218,1,121.78,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644532,750390.00
08/12/2019 17:15,2,1.592,ACTIVE,214.87,349.56,60.028,1565644504,"201051344000645","174011545737251",27.15,39.00,0,316.50,390.74,43.8,40.4,0.371,1404157.1,1404157.1,11910,0,0,0,L,1122011218,1,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644533,750391.00
08/12/2019 17:15,2,1.633,ACTIVE,214.41,348.96,59.990,1565644504,"201051344000569","174011545737251",27.21,39.50,0,316.50,391.04,45.0,41.5,0.380,1421638.8,1421638.8,11897,0,0,0,L,1122011218,1,121.78,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644534,750392.00
08/12/2019 17:15,2,1.660,ACTIVE,214.41,352.87,60.028,1565644504,"179051228000119","174011545737251",27.37,42.30,0,317.10,396.75,46.1,42.5,0.384,207262.5,207262.5,12011,0,0,0,L,46974696,1,122.01,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565644535,750393.00
08/12/2019 17:30,2,1.488,ACTIVE,213.96,346.86,60.022,1565645404,"201051344000579","174011545737251",27.91,39.80,0,333.33,368.50,42.1,38.7,0.336,1423164.8,1423164.8,11909,0,0,0,L,1122011218,1,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645405,750394.00
08/12/2019 17:30,2,1.498,ACTIVE,213.96,347.16,60.054,1565645404,"201051344001025","174011545737251",28.11,38.60,0,330.93,369.40,42.6,39.2,0.336,1408994.5,1408994.5,11900,0,0,0,L,1122011218,1,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645406,750395.00
08/12/2019 17:30,2,1.418,ACTIVE,214.19,348.06,60.022,1565645404,"201051344001093","174011545737251",28.01,35.80,0,332.73,369.10,40.3,37.0,0.327,1390251.3,1390251.3,11938,0,0,0,L,1122011218,1,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645407,750396.00
08/12/2019 17:30,2,1.414,ACTIVE,214.19,346.86,59.996,1565645404,"201051344000458","174011545737251",28.21,38.80,0,333.03,369.10,40.4,37.1,0.340,1403406.6,1403406.6,11899,0,0,0,L,1122011218,1,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645408,750397.00
08/12/2019 17:30,2,1.486,ACTIVE,213.74,346.56,60.028,1565645404,"201051344000890","174011545737251",28.09,36.50,0,331.53,369.40,42.3,38.9,0.336,1405538.7,1405538.7,11907,0,0,0,L,1122011218,1,122.91,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645409,750398.00
08/12/2019 17:30,2,0.092,ACTIVE_NO_POWER,213.96,301.47,60.001,1565645404,"201051344000988","174011545737251",21.53,33.00,0,296.96,303.88,2.0,0.0,0.000,1060807.2,1060807.2,11895,0,0,0,L,1122011218,1,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645410,750399.00
08/12/2019 17:30,2,1.449,ACTIVE,214.19,348.36,60.022,1565645404,"201051344000582","174011545737251",27.65,38.20,0,331.83,370.00,40.7,37.3,0.336,1382395.6,1382395.6,11897,0,0,0,L,1122011218,1,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645411,750400.00
08/12/2019 17:30,2,1.477,ACTIVE,213.74,346.56,60.028,1565645404,"201051344000868","174011545737251",27.73,35.00,0,331.83,368.50,41.5,38.2,0.327,1390557.7,1390557.7,11901,0,0,0,L,1122011218,1,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645412,750401.00
08/12/2019 17:30,2,1.373,ACTIVE,214.41,348.66,60.012,1565645404,"201051344000576","174011545737251",28.51,35.80,0,333.33,369.10,39.6,36.3,0.331,1406141.3,1406141.3,11930,0,0,0,L,1122011218,1,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645412,750402.00
08/12/2019 17:30,2,1.459,ACTIVE,213.96,346.56,60.022,1565645404,"201051344001158","174011545737251",27.61,37.30,0,331.53,368.50,40.9,37.5,0.327,1383665.1,1383665.1,11894,0,0,0,L,1122011218,1,121.55,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645413,750403.00
08/12/2019 17:30,2,1.416,ACTIVE,213.96,347.16,60.022,1565645404,"201051344000917","174011545737251",28.31,39.00,0,331.53,368.80,40.6,37.2,0.331,1399793.7,1399793.7,11940,0,0,0,L,1122011218,1,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645414,750404.00
08/12/2019 17:30,2,1.498,ACTIVE,213.96,343.25,60.033,1565645404,"201051344000417","174011545737251",18.03,38.40,0,332.43,359.18,27.4,24.5,0.225,1102148.6,1102148.6,11934,0,0,0,L,1122011218,1,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645415,750405.00
08/12/2019 17:30,2,1.428,ACTIVE,214.19,348.06,60.043,1565645404,"201051344000685","174011545737251",28.17,36.30,0,331.53,369.70,40.8,37.5,0.358,1405521.9,1405521.9,11916,0,0,0,L,1122011218,1,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645416,750406.00
08/12/2019 17:30,2,1.426,ACTIVE,214.19,347.46,60.038,1565645404,"201051344000651","174011545737251",28.53,39.30,0,333.33,370.30,41.2,37.8,0.331,1400409.9,1400409.9,11905,0,0,0,L,1122011218,1,123.14,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645417,750407.00
08/12/2019 17:30,2,1.410,ACTIVE,213.51,345.96,60.033,1565645404,"201051344000594","174011545737251",28.57,41.30,0,330.33,368.20,40.9,37.5,0.340,1409821.5,1409821.5,11905,0,0,0,L,1122011218,1,121.55,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645418,750408.00
08/12/2019 17:30,2,1.445,ACTIVE,214.19,347.76,60.033,1565645404,"201051344000469","174011545737251",27.97,34.80,0,332.13,370.00,41.0,37.6,0.354,1390335.5,1390335.5,11919,0,0,0,L,1122011218,1,121.33,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645419,750409.00
08/12/2019 17:30,2,1.566,ACTIVE,214.41,348.96,60.022,1565645404,"201051344000585","174011545737251",27.81,37.00,0,331.23,370.60,44.1,40.7,0.358,1416688.1,1416688.1,11896,0,0,0,L,1122011218,1,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645420,750410.00
08/12/2019 17:30,2,1.426,ACTIVE,214.87,348.66,60.028,1565645404,"201051344000853","174011545737251",28.39,36.80,0,333.63,370.30,41.0,37.7,0.336,1412963.3,1412963.3,11912,0,0,0,L,1122011218,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645421,750411.00
08/12/2019 17:30,2,1.422,ACTIVE,214.19,347.76,60.028,1565645404,"201051344001145","174011545737251",28.41,35.00,0,333.03,369.10,40.9,37.6,0.327,1414603.7,1414603.7,11935,0,0,0,L,1122011218,1,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645422,750412.00
08/12/2019 17:30,2,1.459,ACTIVE,214.41,347.76,60.038,1565645404,"201051344000438","174011545737251",28.33,37.50,0,332.73,370.90,41.9,38.5,0.358,1408125.1,1408125.1,11905,0,0,0,L,1122011218,1,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645423,750413.00
08/12/2019 17:30,2,1.518,ACTIVE,213.96,345.96,60.006,1565645404,"201051344001135","174011545737251",28.15,39.50,0,332.13,369.40,43.3,39.9,0.340,1396097.6,1396097.6,11891,0,0,0,L,1122011218,1,122.68,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645424,750414.00
08/12/2019 17:30,2,1.473,ACTIVE,214.19,347.16,60.022,1565645404,"201051344000983","174011545737251",28.01,36.30,0,332.43,368.50,41.8,38.5,0.340,1411289.6,1411289.6,11903,0,0,0,L,1122011218,1,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645424,750415.00
08/12/2019 17:30,2,1.486,ACTIVE,214.19,346.86,60.028,1565645404,"201051344001203","174011545737251",28.13,39.30,0,332.13,370.60,42.3,38.9,0.354,1404340.8,1404340.8,11919,0,0,0,L,1122011218,1,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645425,750416.00
08/12/2019 17:30,2,1.428,ACTIVE,213.74,345.96,60.028,1565645404,"201051344001230","174011545737251",28.03,35.00,0,330.33,367.00,40.5,37.2,0.340,1398331.3,1398331.3,11953,0,0,0,L,1122011218,1,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645426,750417.00
08/12/2019 17:30,2,1.504,ACTIVE,213.51,346.86,60.065,1565645404,"201051344000646","174011545737251",27.63,36.00,0,331.23,370.00,42.2,38.8,0.345,1392435.1,1392435.1,11919,0,0,0,L,1122011218,1,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645427,750418.00
08/12/2019 17:30,2,1.445,ACTIVE,214.19,345.96,60.038,1565645404,"201051344000867","174011545737251",28.41,39.30,0,331.83,367.90,41.6,38.2,0.323,1388379.3,1388379.3,11927,0,0,0,L,1122011218,1,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645428,750419.00
08/12/2019 17:30,2,1.426,ACTIVE,214.41,348.36,60.043,1565645404,"201051344000633","174011545737251",28.15,38.00,0,332.43,370.00,40.7,37.4,0.345,1384897.7,1384897.7,11934,0,0,0,L,1122011218,1,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645429,750420.00
08/12/2019 17:30,2,1.506,ACTIVE,213.51,347.46,60.017,1565645404,"201051344000955","174011545737251",27.73,38.00,0,330.63,368.80,42.3,38.9,0.354,1413220.7,1413220.7,11919,0,0,0,L,1122011218,1,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645430,750421.00
08/12/2019 17:30,2,1.414,ACTIVE,214.41,346.86,59.980,1565645404,"201051344000648","174011545737251",27.91,35.40,0,333.33,368.80,40.0,36.6,0.331,1398199.3,1398199.3,11904,0,0,0,L,1122011218,1,121.55,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645431,750422.00
08/12/2019 17:30,2,1.428,ACTIVE,214.64,347.16,60.065,1565645404,"201051344000645","174011545737251",27.61,35.60,0,333.33,369.10,40.0,36.6,0.331,1404166.9,1404166.9,11911,0,0,0,L,1122011218,1,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645432,750423.00
08/12/2019 17:30,2,1.434,ACTIVE,214.19,347.46,60.038,1565645404,"201051344000569","174011545737251",28.37,35.60,0,332.73,368.80,41.2,37.8,0.345,1421648.8,1421648.8,11898,0,0,0,L,1122011218,1,121.33,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645433,750424.00
08/12/2019 17:30,2,1.459,ACTIVE,214.41,351.07,60.054,1565645404,"179051228000119","174011545737251",28.63,38.20,0,332.13,372.41,42.3,38.9,0.349,207272.8,207272.8,12012,0,0,0,L,46974696,1,121.78,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565645434,750425.00
08/12/2019 17:45,2,1.490,ACTIVE,214.64,348.06,60.006,1565646304,"201051344000579","174011545737251",28.41,37.30,0,323.72,365.80,42.9,39.4,0.345,1423174.2,1423174.2,11910,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646305,750426.00
08/12/2019 17:45,2,1.531,ACTIVE,214.87,348.36,60.001,1565646304,"201051344001025","174011545737251",28.25,36.30,0,322.81,366.40,43.8,40.4,0.345,1409004.1,1409004.1,11901,0,0,0,L,1122011218,1,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646306,750427.00
08/12/2019 17:45,2,1.461,ACTIVE,214.87,348.66,60.017,1565646304,"201051344001093","174011545737251",28.01,33.80,0,324.02,365.80,41.5,38.1,0.340,1390260.3,1390260.3,11939,0,0,0,L,1122011218,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646307,750428.00
08/12/2019 17:45,2,1.443,ACTIVE,214.87,347.46,60.006,1565646304,"201051344000458","174011545737251",28.35,35.60,0,323.72,366.10,41.5,38.1,0.345,1403415.6,1403415.6,11900,0,0,0,L,1122011218,1,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646308,750429.00
08/12/2019 17:45,2,1.502,ACTIVE,214.64,347.76,60.006,1565646304,"201051344000890","174011545737251",28.53,34.30,0,323.72,366.40,43.4,39.9,0.349,1405548.2,1405548.2,11908,0,0,0,L,1122011218,1,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646309,750430.00
08/12/2019 17:45,2,0.098,ACTIVE,214.64,302.37,60.038,1565646304,"201051344000988","174011545737251",21.67,31.80,0,287.95,303.28,2.1,0.2,0.000,1060807.2,1060807.2,11896,0,0,0,L,1122011218,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646310,750431.00
08/12/2019 17:45,2,1.471,ACTIVE,215.09,348.96,59.996,1565646304,"201051344000582","174011545737251",28.11,35.80,0,323.11,366.70,41.9,38.5,0.354,1382404.6,1382404.6,11898,0,0,0,L,1122011218,1,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646310,750432.00
08/12/2019 17:45,2,1.471,ACTIVE,214.64,348.06,59.959,1565646304,"201051344000868","174011545737251",28.37,32.60,0,322.51,365.80,42.3,38.9,0.336,1390566.9,1390566.9,11902,0,0,0,L,1122011218,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646311,750433.00
08/12/2019 17:45,2,1.426,ACTIVE,215.09,348.96,60.006,1565646304,"201051344000576","174011545737251",28.27,33.00,0,323.72,365.80,40.9,37.5,0.336,1406150.1,1406150.1,11931,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646312,750434.00
08/12/2019 17:45,2,1.471,ACTIVE,214.87,347.76,60.001,1565646304,"201051344001158","174011545737251",28.05,35.20,0,322.51,365.19,41.8,38.4,0.340,1383674.1,1383674.1,11895,0,0,0,L,1122011218,1,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646313,750435.00
08/12/2019 17:45,2,1.461,ACTIVE,214.64,348.66,60.006,1565646304,"201051344000917","174011545737251",28.43,36.30,0,322.51,365.49,42.1,38.7,0.336,1399802.8,1399802.8,11941,0,0,0,L,1122011218,1,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646314,750436.00
08/12/2019 17:45,2,1.523,ACTIVE,214.87,345.06,59.996,1565646304,"201051344000417","174011545737251",18.31,35.80,0,324.02,357.08,28.3,25.4,0.225,1102154.5,1102154.5,11935,0,0,0,L,1122011218,1,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646315,750437.00
