ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2019 17:45,2,1.459,ACTIVE,214.87,348.96,59.996,1565646304,"201051344000685","174011545737251",28.49,34.00,0,324.02,366.70,42.1,38.7,0.371,1405531.0,1405531.0,11917,0,0,0,L,1122011218,1,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646316,750438.00
08/12/2019 17:45,2,1.510,ACTIVE,215.09,349.26,59.996,1565646304,"201051344000651","174011545737251",27.89,36.80,0,323.41,367.00,42.6,39.2,0.349,1400419.1,1400419.1,11906,0,0,0,L,1122011218,1,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646317,750439.00
08/12/2019 17:45,2,1.480,ACTIVE,214.19,347.46,60.049,1565646304,"201051344000594","174011545737251",28.03,38.40,0,318.00,365.19,42.0,38.7,0.349,1409830.6,1409830.6,11906,0,0,0,L,1122011218,1,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646318,750440.00
08/12/2019 17:45,2,1.480,ACTIVE,214.87,348.96,60.001,1565646304,"201051344000469","174011545737251",28.03,32.40,0,321.91,366.70,42.0,38.6,0.362,1390344.6,1390344.6,11920,0,0,0,L,1122011218,1,121.78,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646319,750441.00
08/12/2019 17:45,2,1.600,ACTIVE,215.09,349.86,59.964,1565646304,"201051344000585","174011545737251",28.05,35.00,0,323.72,368.20,45.5,42.0,0.367,1416698.0,1416698.0,11897,0,0,0,L,1122011218,1,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646320,750442.00
08/12/2019 17:45,2,1.467,ACTIVE,215.32,349.56,60.001,1565646304,"201051344000853","174011545737251",28.37,33.80,0,324.62,367.00,42.2,38.8,0.345,1412972.5,1412972.5,11913,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646321,750443.00
08/12/2019 17:45,2,1.467,ACTIVE,215.09,348.96,60.001,1565646304,"201051344001145","174011545737251",28.57,32.60,0,323.41,367.00,42.4,39.0,0.345,1414612.9,1414612.9,11936,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646322,750444.00
08/12/2019 17:45,2,1.496,ACTIVE,215.09,349.26,60.028,1565646304,"201051344000438","174011545737251",28.49,35.00,0,324.32,367.30,43.2,39.8,0.362,1408134.5,1408134.5,11906,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646323,750445.00
08/12/2019 17:45,2,1.549,ACTIVE,214.64,347.76,60.006,1565646304,"201051344001135","174011545737251",28.33,36.80,0,323.41,366.40,44.5,41.0,0.345,1396107.3,1396107.3,11892,0,0,0,L,1122011218,1,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646323,750446.00
08/12/2019 17:45,2,1.486,ACTIVE,214.87,348.66,60.006,1565646304,"201051344000983","174011545737251",28.49,33.80,0,322.51,365.80,42.9,39.5,0.349,1411298.9,1411298.9,11904,0,0,0,L,1122011218,1,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646324,750447.00
08/12/2019 17:45,2,1.525,ACTIVE,215.09,348.36,60.006,1565646304,"201051344001203","174011545737251",28.19,36.50,0,324.02,367.30,43.6,40.2,0.358,1404350.3,1404350.3,11920,0,0,0,L,1122011218,1,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646325,750448.00
08/12/2019 17:45,2,1.455,ACTIVE,214.64,347.46,60.006,1565646304,"201051344001230","174011545737251",28.47,32.80,0,319.51,363.99,42.0,38.6,0.349,1398340.4,1398340.4,11954,0,0,0,L,1122011218,1,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646326,750449.00
08/12/2019 17:45,2,1.527,ACTIVE,214.41,348.66,59.996,1565646304,"201051344000646","174011545737251",28.17,34.00,0,318.30,366.40,43.6,40.2,0.358,1392444.6,1392444.6,11920,0,0,0,L,1122011218,1,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646327,750450.00
08/12/2019 17:45,2,1.494,ACTIVE,214.87,347.16,60.049,1565646304,"201051344000867","174011545737251",28.27,36.30,0,322.21,364.89,42.8,39.4,0.349,1388388.5,1388388.5,11928,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646328,750451.00
08/12/2019 17:45,2,1.455,ACTIVE,215.09,349.86,60.006,1565646304,"201051344000633","174011545737251",28.43,35.40,0,322.51,367.60,42.0,38.6,0.349,1384906.7,1384906.7,11935,0,0,0,L,1122011218,1,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646329,750452.00
08/12/2019 17:45,2,1.523,ACTIVE,214.41,348.06,59.996,1565646304,"201051344000955","174011545737251",28.25,35.40,0,322.51,365.80,43.6,40.2,0.367,1413230.2,1413230.2,11920,0,0,0,L,1122011218,1,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646330,750453.00
08/12/2019 17:45,2,1.436,ACTIVE,215.09,348.36,60.001,1565646304,"201051344000648","174011545737251",28.29,33.00,0,324.02,366.70,41.1,37.8,0.345,1398208.2,1398208.2,11905,0,0,0,L,1122011218,1,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646331,750454.00
08/12/2019 17:45,2,1.449,ACTIVE,215.09,348.36,60.001,1565646304,"201051344000645","174011545737251",28.11,33.00,0,324.32,366.10,41.3,37.9,0.340,1404175.8,1404175.8,11912,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646332,750455.00
08/12/2019 17:45,2,1.486,ACTIVE,214.87,348.36,60.012,1565646304,"201051344000569","174011545737251",28.21,32.80,0,323.11,366.10,42.5,39.1,0.354,1421658.0,1421658.0,11899,0,0,0,L,1122011218,1,121.78,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646333,750456.00
08/12/2019 17:45,2,1.506,ACTIVE,214.87,351.97,60.012,1565646304,"179051228000119","174011545737251",28.69,35.20,0,325.52,369.10,43.8,40.3,0.358,207282.3,207282.3,12013,0,0,0,L,46974696,1,122.23,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565646334,750457.00
08/12/2019 18:00,2,1.734,ACTIVE,213.96,349.26,60.033,1565647204,"201051344000579","174011545737251",28.15,36.00,0,332.73,380.52,49.4,45.8,0.398,1423186.3,1423186.3,11911,0,0,0,L,1122011218,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647206,750458.00
08/12/2019 18:00,2,1.752,ACTIVE,214.41,349.26,60.012,1565647204,"201051344001025","174011545737251",28.61,35.00,0,332.73,385.63,50.8,47.1,0.411,1409016.5,1409016.5,11902,0,0,0,L,1122011218,1,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647207,750459.00
08/12/2019 18:00,2,1.678,ACTIVE,214.41,350.17,60.059,1565647204,"201051344001093","174011545737251",28.39,32.40,0,333.33,384.43,48.2,44.6,0.402,1390272.1,1390272.1,11940,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647207,750460.00
08/12/2019 18:00,2,1.670,ACTIVE,214.19,348.36,60.075,1565647204,"201051344000458","174011545737251",28.11,35.20,0,334.24,380.52,47.6,44.0,0.398,1403427.3,1403427.3,11901,0,0,0,L,1122011218,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647208,750461.00
08/12/2019 18:00,2,1.752,ACTIVE,213.96,349.26,60.043,1565647204,"201051344000890","174011545737251",28.33,32.60,0,332.13,384.73,50.3,46.7,0.402,1405560.5,1405560.5,11909,0,0,0,L,1122011218,1,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647209,750462.00
08/12/2019 18:00,2,0.098,ACTIVE,213.96,300.87,60.038,1565647204,"201051344000988","174011545737251",21.65,31.00,0,297.87,308.99,2.1,0.2,0.000,1060807.3,1060807.3,11897,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647210,750463.00
08/12/2019 18:00,2,1.719,ACTIVE,214.64,349.86,60.038,1565647204,"201051344000582","174011545737251",27.93,34.00,0,332.43,385.03,48.6,45.0,0.407,1382416.6,1382416.6,11899,0,0,0,L,1122011218,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647211,750464.00
08/12/2019 18:00,2,1.713,ACTIVE,213.74,348.36,60.038,1565647204,"201051344000868","174011545737251",27.81,32.40,0,333.03,380.22,48.3,44.7,0.393,1390578.8,1390578.8,11903,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647212,750465.00
08/12/2019 18:00,2,1.625,ACTIVE,214.41,349.56,60.075,1565647204,"201051344000576","174011545737251",28.21,33.00,0,333.63,380.52,46.4,42.9,0.384,1406161.6,1406161.6,11932,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647213,750466.00
08/12/2019 18:00,2,1.688,ACTIVE,213.96,348.06,60.028,1565647204,"201051344001158","174011545737251",27.95,34.50,0,333.03,380.22,47.8,44.2,0.393,1383685.9,1383685.9,11896,0,0,0,L,1122011218,1,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647214,750467.00
08/12/2019 18:00,2,1.670,ACTIVE,214.41,349.56,60.049,1565647204,"201051344000917","174011545737251",28.69,34.50,0,331.53,383.83,48.6,45.0,0.402,1399814.9,1399814.9,11942,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647215,750468.00
08/12/2019 18:00,2,1.732,ACTIVE,214.41,345.36,60.049,1565647204,"201051344000417","174011545737251",18.49,34.00,0,332.13,368.50,32.5,29.5,0.265,1102162.4,1102162.4,11936,0,0,0,L,1122011218,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647216,750469.00
08/12/2019 18:00,2,1.707,ACTIVE,214.41,349.86,60.038,1565647204,"201051344000685","174011545737251",28.15,32.20,0,332.73,384.73,48.7,45.1,0.424,1405543.0,1405543.0,11918,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647217,750470.00
08/12/2019 18:00,2,1.709,ACTIVE,214.87,350.47,60.049,1565647204,"201051344000651","174011545737251",28.43,35.00,0,334.54,385.63,49.2,45.6,0.407,1400431.4,1400431.4,11907,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647218,750471.00
08/12/2019 18:00,2,1.652,ACTIVE,213.51,348.06,60.049,1565647204,"201051344000594","174011545737251",28.59,36.80,0,330.33,380.52,47.9,44.3,0.402,1409842.5,1409842.5,11907,0,0,0,L,1122011218,1,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647219,750472.00
08/12/2019 18:00,2,1.670,ACTIVE,214.19,348.66,60.065,1565647204,"201051344000469","174011545737251",28.09,32.20,0,332.43,381.42,47.5,43.9,0.411,1390356.4,1390356.4,11921,0,0,0,L,1122011218,1,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647219,750473.00
08/12/2019 18:00,2,1.799,ACTIVE,214.64,350.47,60.017,1565647204,"201051344000585","174011545737251",28.35,33.50,0,333.33,385.93,51.7,48.0,0.420,1416710.9,1416710.9,11898,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647220,750474.00
08/12/2019 18:00,2,1.676,ACTIVE,214.64,349.56,60.065,1565647204,"201051344000853","174011545737251",27.91,34.00,0,334.84,381.42,47.4,43.8,0.389,1412984.3,1412984.3,11914,0,0,0,L,1122011218,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647221,750475.00
08/12/2019 18:00,2,1.676,ACTIVE,214.41,349.26,60.043,1565647204,"201051344001145","174011545737251",28.53,31.00,0,332.13,384.73,48.4,44.8,0.389,1414625.0,1414625.0,11937,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647222,750476.00
08/12/2019 18:00,2,1.701,ACTIVE,214.41,349.86,60.049,1565647204,"201051344000438","174011545737251",28.67,33.00,0,333.03,385.33,49.5,45.8,0.415,1408146.8,1408146.8,11907,0,0,0,L,1122011218,1,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647223,750477.00
08/12/2019 18:00,2,1.785,ACTIVE,214.19,349.26,60.038,1565647204,"201051344001135","174011545737251",27.83,34.80,0,332.13,385.03,50.3,46.7,0.402,1396119.9,1396119.9,11893,0,0,0,L,1122011218,1,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647224,750478.00
08/12/2019 18:00,2,1.674,ACTIVE,214.19,348.96,60.038,1565647204,"201051344000983","174011545737251",28.31,33.80,0,332.43,381.42,48.0,44.4,0.398,1411310.9,1411310.9,11905,0,0,0,L,1122011218,1,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647225,750479.00
08/12/2019 18:00,2,1.727,ACTIVE,214.41,348.66,60.043,1565647204,"201051344001203","174011545737251",28.29,35.00,0,333.33,385.33,49.5,45.8,0.415,1404362.6,1404362.6,11921,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647226,750480.00
08/12/2019 18:00,2,1.666,ACTIVE,213.96,347.46,60.038,1565647204,"201051344001230","174011545737251",28.27,31.80,0,331.53,382.03,47.8,44.2,0.393,1398352.4,1398352.4,11955,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647227,750481.00
08/12/2019 18:00,2,1.705,ACTIVE,213.74,348.96,60.038,1565647204,"201051344000646","174011545737251",28.57,32.60,0,331.83,385.33,49.3,45.7,0.415,1392457.0,1392457.0,11921,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647228,750482.00
08/12/2019 18:00,2,1.680,ACTIVE,213.96,347.76,60.054,1565647204,"201051344000867","174011545737251",28.11,35.20,0,332.43,380.22,47.9,44.3,0.393,1388400.5,1388400.5,11929,0,0,0,L,1122011218,1,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647229,750483.00
08/12/2019 18:00,2,1.643,ACTIVE,214.19,349.26,60.033,1565647204,"201051344000633","174011545737251",28.29,34.30,0,332.43,381.73,47.1,43.6,0.402,1384918.5,1384918.5,11936,0,0,0,L,1122011218,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647230,750484.00
08/12/2019 18:00,2,1.711,ACTIVE,213.74,348.66,60.043,1565647204,"201051344000955","174011545737251",28.39,33.50,0,330.63,382.93,49.1,45.5,0.420,1413242.5,1413242.5,11921,0,0,0,L,1122011218,1,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647231,750485.00
08/12/2019 18:00,2,1.611,ACTIVE,214.19,347.76,60.054,1565647204,"201051344000648","174011545737251",28.07,32.80,0,333.33,380.22,45.8,42.3,0.384,1398219.7,1398219.7,11906,0,0,0,L,1122011218,1,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647232,750486.00
08/12/2019 18:00,2,1.629,ACTIVE,214.41,348.36,60.038,1565647204,"201051344000645","174011545737251",27.81,33.00,0,333.63,380.82,45.9,42.4,0.380,1404187.4,1404187.4,11913,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647233,750487.00
08/12/2019 18:00,2,1.646,ACTIVE,213.96,349.26,60.028,1565647204,"201051344000569","174011545737251",28.13,32.80,0,333.03,381.12,46.9,43.4,0.389,1421669.9,1421669.9,11900,0,0,0,L,1122011218,1,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647234,750488.00
08/12/2019 18:00,2,1.689,ACTIVE,214.19,352.27,60.022,1565647204,"179051228000119","174011545737251",28.15,34.80,0,333.33,383.83,48.2,44.6,0.407,207294.4,207294.4,12014,0,0,0,L,46974696,1,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565647235,750489.00
08/12/2019 18:15,2,1.375,ACTIVE,213.74,345.96,59.980,1565648104,"201051344000579","174011545737251",28.77,34.80,0,332.43,369.70,40.1,36.8,0.323,1423196.0,1423196.0,11912,0,0,0,L,1122011218,1,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648106,750490.00
08/12/2019 18:15,2,1.424,ACTIVE,213.96,345.96,60.012,1565648104,"201051344001025","174011545737251",28.25,33.30,0,332.73,371.81,40.8,37.4,0.318,1409026.5,1409026.5,11903,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648107,750491.00
08/12/2019 18:15,2,1.342,ACTIVE,214.19,347.16,60.012,1565648104,"201051344001093","174011545737251",28.41,31.30,0,331.83,370.30,38.6,35.3,0.309,1390281.4,1390281.4,11941,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648107,750492.00
08/12/2019 18:15,2,1.355,ACTIVE,213.96,345.36,60.006,1565648104,"201051344000458","174011545737251",27.99,34.50,0,332.43,369.70,38.4,35.1,0.314,1403436.6,1403436.6,11902,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648108,750493.00
08/12/2019 18:15,2,1.418,ACTIVE,213.74,345.36,60.012,1565648104,"201051344000890","174011545737251",28.21,31.80,0,331.53,371.21,40.5,37.2,0.323,1405570.4,1405570.4,11910,0,0,0,L,1122011218,1,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648109,750494.00
08/12/2019 18:15,2,0.096,ACTIVE,213.96,300.57,60.017,1565648104,"201051344000988","174011545737251",21.57,30.50,0,296.36,302.37,2.1,0.1,0.000,1060807.3,1060807.3,11898,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648110,750495.00
08/12/2019 18:15,2,1.354,ACTIVE,214.41,347.16,60.012,1565648104,"201051344000582","174011545737251",28.39,32.80,0,332.43,370.60,38.9,35.7,0.323,1382426.0,1382426.0,11900,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648111,750496.00
08/12/2019 18:15,2,1.396,ACTIVE,213.74,345.36,60.022,1565648104,"201051344000868","174011545737251",27.73,31.80,0,331.23,370.00,39.3,36.0,0.314,1390588.3,1390588.3,11904,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648112,750497.00
08/12/2019 18:15,2,1.328,ACTIVE,214.41,347.16,60.022,1565648104,"201051344000576","174011545737251",27.85,32.80,0,331.83,369.40,37.5,34.3,0.309,1406170.7,1406170.7,11933,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648113,750498.00
08/12/2019 18:15,2,1.365,ACTIVE,213.96,345.36,60.001,1565648104,"201051344001158","174011545737251",28.05,33.50,0,331.53,369.70,38.8,35.5,0.318,1383695.3,1383695.3,11897,0,0,0,L,1122011218,1,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648114,750499.00
08/12/2019 18:15,2,1.346,ACTIVE,213.96,347.16,60.012,1565648104,"201051344000917","174011545737251",28.49,33.00,0,331.83,370.60,38.9,35.6,0.314,1399824.3,1399824.3,11943,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648115,750500.00
08/12/2019 18:15,2,1.410,ACTIVE,213.96,342.95,60.012,1565648104,"201051344000417","174011545737251",18.43,32.40,0,331.83,360.08,26.4,23.5,0.208,1102168.6,1102168.6,11937,0,0,0,L,1122011218,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648116,750501.00
08/12/2019 18:15,2,1.371,ACTIVE,213.96,346.86,60.017,1565648104,"201051344000685","174011545737251",28.07,30.80,0,331.23,370.90,39.0,35.7,0.340,1405552.6,1405552.6,11919,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648117,750502.00
08/12/2019 18:15,2,1.402,ACTIVE,214.19,347.46,60.012,1565648104,"201051344000651","174011545737251",27.97,33.50,0,333.03,371.51,39.8,36.4,0.323,1400441.0,1400441.0,11908,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648118,750503.00
08/12/2019 18:15,2,1.367,ACTIVE,213.51,345.36,60.022,1565648104,"201051344000594","174011545737251",28.29,34.80,0,328.82,368.50,39.2,35.9,0.323,1409852.0,1409852.0,11908,0,0,0,L,1122011218,1,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648119,750504.00
08/12/2019 18:15,2,1.375,ACTIVE,213.96,345.96,60.012,1565648104,"201051344000469","174011545737251",27.73,31.80,0,330.63,369.70,38.7,35.4,0.331,1390365.7,1390365.7,11922,0,0,0,L,1122011218,1,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648120,750505.00
08/12/2019 18:15,2,1.480,ACTIVE,214.19,347.16,60.017,1565648104,"201051344000585","174011545737251",28.07,32.00,0,332.73,372.71,42.1,38.8,0.340,1416721.1,1416721.1,11899,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648120,750506.00
08/12/2019 18:15,2,1.375,ACTIVE,214.41,347.46,60.006,1565648104,"201051344000853","174011545737251",27.71,33.50,0,333.33,370.30,38.6,35.4,0.314,1412993.7,1412993.7,11915,0,0,0,L,1122011218,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648122,750507.00
08/12/2019 18:15,2,1.363,ACTIVE,213.96,345.66,60.017,1565648104,"201051344001145","174011545737251",28.33,30.30,0,333.03,370.60,39.1,35.8,0.309,1414634.5,1414634.5,11938,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648123,750508.00
08/12/2019 18:15,2,1.395,ACTIVE,213.96,346.56,60.022,1565648104,"201051344000438","174011545737251",28.39,31.80,0,332.73,371.51,40.1,36.8,0.331,1408156.6,1408156.6,11908,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648124,750509.00
08/12/2019 18:15,2,1.441,ACTIVE,213.74,345.66,60.022,1565648104,"201051344001135","174011545737251",28.31,33.30,0,332.13,370.60,41.4,38.0,0.318,1396129.9,1396129.9,11894,0,0,0,L,1122011218,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648125,750510.00
08/12/2019 18:15,2,1.381,ACTIVE,213.96,345.66,60.017,1565648104,"201051344000983","174011545737251",28.23,33.50,0,331.23,369.10,39.5,36.2,0.318,1411320.5,1411320.5,11906,0,0,0,L,1122011218,1,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648126,750511.00
08/12/2019 18:15,2,1.410,ACTIVE,213.96,345.96,60.017,1565648104,"201051344001203","174011545737251",28.31,33.30,0,333.03,371.81,40.5,37.1,0.331,1404372.4,1404372.4,11922,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648127,750512.00
08/12/2019 18:15,2,1.338,ACTIVE,213.51,345.06,60.012,1565648104,"201051344001230","174011545737251",28.61,30.50,0,329.73,368.20,38.8,35.5,0.318,1398361.8,1398361.8,11956,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648128,750513.00
08/12/2019 18:15,2,1.422,ACTIVE,213.29,345.96,60.017,1565648104,"201051344000646","174011545737251",28.01,31.30,0,331.53,370.90,40.4,37.1,0.331,1392466.8,1392466.8,11922,0,0,0,L,1122011218,1,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648129,750514.00
08/12/2019 18:15,2,1.381,ACTIVE,213.74,344.45,60.012,1565648104,"201051344000867","174011545737251",28.25,34.00,0,330.93,368.50,39.5,36.2,0.314,1388410.0,1388410.0,11930,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648130,750515.00
08/12/2019 18:15,2,1.373,ACTIVE,214.19,347.76,60.006,1565648104,"201051344000633","174011545737251",27.83,33.30,0,331.23,369.40,38.7,35.4,0.318,1384927.9,1384927.9,11937,0,0,0,L,1122011218,1,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648131,750516.00
08/12/2019 18:15,2,1.408,ACTIVE,213.51,346.26,60.022,1565648104,"201051344000955","174011545737251",28.37,32.20,0,330.93,370.30,40.5,37.1,0.340,1413252.3,1413252.3,11922,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648132,750517.00
08/12/2019 18:15,2,1.336,ACTIVE,213.96,345.66,60.012,1565648104,"201051344000648","174011545737251",28.09,32.20,0,332.43,368.80,38.1,34.8,0.314,1398228.9,1398228.9,11907,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648133,750518.00
08/12/2019 18:15,2,1.340,ACTIVE,214.41,345.96,60.001,1565648104,"201051344000645","174011545737251",27.87,32.80,0,333.33,369.40,37.9,34.6,0.309,1404196.5,1404196.5,11914,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648134,750519.00
08/12/2019 18:15,2,1.371,ACTIVE,213.74,345.66,60.006,1565648104,"201051344000569","174011545737251",27.99,32.40,0,332.43,367.90,38.9,35.6,0.314,1421679.2,1421679.2,11901,0,0,0,L,1122011218,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648135,750520.00
08/12/2019 18:15,2,1.406,ACTIVE,213.96,349.86,60.017,1565648104,"179051228000119","174011545737251",28.17,34.50,0,332.13,372.71,40.2,36.9,0.331,207304.1,207304.1,12015,0,0,0,L,46974696,1,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565648136,750521.00
08/12/2019 18:30,2,1.211,ACTIVE,213.74,343.85,60.017,1565649005,"201051344000579","174011545737251",28.61,32.00,0,331.23,362.79,35.1,32.0,0.274,1423204.6,1423204.6,11913,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649006,750522.00
08/12/2019 18:30,2,1.238,ACTIVE,214.41,344.45,60.012,1565649005,"201051344001025","174011545737251",28.11,32.00,0,331.53,364.29,35.3,32.1,0.278,1409035.2,1409035.2,11904,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649007,750523.00
08/12/2019 18:30,2,1.186,ACTIVE,214.64,345.36,60.022,1565649005,"201051344001093","174011545737251",27.89,30.00,0,331.53,363.69,33.5,30.4,0.261,1390289.6,1390289.6,11942,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649008,750524.00
08/12/2019 18:30,2,1.174,ACTIVE,213.74,343.55,60.022,1565649005,"201051344000458","174011545737251",27.99,32.80,0,331.53,363.09,33.3,30.2,0.274,1403444.7,1403444.7,11903,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649009,750525.00
08/12/2019 18:30,2,1.236,ACTIVE,214.19,344.45,60.006,1565649005,"201051344000890","174011545737251",28.11,30.30,0,330.63,364.29,35.2,32.1,0.274,1405579.1,1405579.1,11911,0,0,0,L,1122011218,1,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649010,750526.00
08/12/2019 18:30,2,0.096,ACTIVE,213.74,299.67,60.017,1565649005,"201051344000988","174011545737251",21.61,29.00,0,296.36,302.07,2.1,0.1,0.000,1060807.3,1060807.3,11899,0,0,0,L,1122011218,1,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649011,750527.00
08/12/2019 18:30,2,1.186,ACTIVE,214.87,345.66,60.017,1565649005,"201051344000582","174011545737251",28.03,31.50,0,331.23,364.89,33.7,30.6,0.274,1382434.3,1382434.3,11901,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649012,750528.00
08/12/2019 18:30,2,1.201,ACTIVE,213.51,343.25,60.065,1565649005,"201051344000868","174011545737251",28.07,30.50,0,330.93,363.09,34.2,31.1,0.270,1390596.7,1390596.7,11905,0,0,0,L,1122011218,1,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649013,750529.00
08/12/2019 18:30,2,1.143,ACTIVE,214.19,345.06,60.017,1565649005,"201051344000576","174011545737251",28.07,31.80,0,332.13,363.39,32.5,29.5,0.265,1406178.7,1406178.7,11934,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649014,750530.00
08/12/2019 18:30,2,1.189,ACTIVE,213.74,343.85,60.033,1565649005,"201051344001158","174011545737251",27.95,31.50,0,330.93,363.09,33.7,30.6,0.270,1383703.6,1383703.6,11898,0,0,0,L,1122011218,1,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649015,750531.00
08/12/2019 18:30,2,1.180,ACTIVE,214.19,345.06,60.017,1565649005,"201051344000917","174011545737251",28.11,31.80,0,331.53,362.79,33.6,30.5,0.270,1399832.6,1399832.6,11944,0,0,0,L,1122011218,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649015,750532.00
08/12/2019 18:30,2,1.217,ACTIVE,214.41,342.35,60.022,1565649005,"201051344000417","174011545737251",18.55,31.00,0,330.63,355.28,22.9,20.2,0.172,1102174.1,1102174.1,11938,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649016,750533.00
08/12/2019 18:30,2,1.180,ACTIVE,214.41,345.66,59.996,1565649005,"201051344000685","174011545737251",28.07,29.50,0,331.23,364.89,33.6,30.5,0.287,1405560.8,1405560.8,11920,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649017,750534.00
08/12/2019 18:30,2,1.191,ACTIVE,214.41,345.96,60.017,1565649005,"201051344000651","174011545737251",28.39,32.00,0,332.13,364.89,34.3,31.2,0.274,1400449.5,1400449.5,11909,0,0,0,L,1122011218,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649018,750535.00
08/12/2019 18:30,2,1.172,ACTIVE,213.29,343.55,60.022,1565649005,"201051344000594","174011545737251",28.63,32.20,0,330.03,362.19,34.0,30.9,0.278,1409860.3,1409860.3,11909,0,0,0,L,1122011218,1,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649019,750536.00
08/12/2019 18:30,2,1.166,ACTIVE,213.96,344.15,60.022,1565649005,"201051344000469","174011545737251",28.33,30.00,0,330.33,363.69,33.5,30.4,0.274,1390374.0,1390374.0,11923,0,0,0,L,1122011218,1,121.10,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649020,750537.00
08/12/2019 18:30,2,1.270,ACTIVE,214.64,345.96,59.990,1565649005,"201051344000585","174011545737251",28.29,30.50,0,331.53,365.80,36.4,33.2,0.283,1416730.1,1416730.1,11900,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649021,750538.00
08/12/2019 18:30,2,1.174,ACTIVE,214.41,345.66,60.028,1565649005,"201051344000853","174011545737251",28.23,32.00,0,333.33,364.89,33.6,30.5,0.265,1413001.9,1413001.9,11916,0,0,0,L,1122011218,1,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649022,750539.00
08/12/2019 18:30,2,1.186,ACTIVE,214.41,345.06,60.022,1565649005,"201051344001145","174011545737251",28.13,28.80,0,332.13,364.59,33.8,30.7,0.265,1414642.8,1414642.8,11939,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649023,750540.00
08/12/2019 18:30,2,1.207,ACTIVE,214.19,345.36,60.012,1565649005,"201051344000438","174011545737251",28.45,30.30,0,331.83,365.19,34.8,31.6,0.278,1408165.1,1408165.1,11909,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649024,750541.00
08/12/2019 18:30,2,1.248,ACTIVE,213.96,344.15,60.022,1565649005,"201051344001135","174011545737251",28.33,31.80,0,331.83,363.99,35.8,32.6,0.278,1396138.8,1396138.8,11895,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649025,750542.00
08/12/2019 18:30,2,1.203,ACTIVE,213.96,343.85,60.059,1565649005,"201051344000983","174011545737251",28.05,32.00,0,331.53,363.39,34.2,31.1,0.274,1411328.9,1411328.9,11907,0,0,0,L,1122011218,1,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649026,750543.00
08/12/2019 18:30,2,1.207,ACTIVE,214.41,344.15,60.028,1565649005,"201051344001203","174011545737251",28.47,32.00,0,332.13,365.19,34.9,31.7,0.287,1404381.0,1404381.0,11923,0,0,0,L,1122011218,1,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649027,750544.00
08/12/2019 18:30,2,1.152,ACTIVE,213.96,344.15,60.028,1565649005,"201051344001230","174011545737251",28.69,29.00,0,329.43,361.59,33.5,30.4,0.270,1398370.0,1398370.0,11957,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649028,750545.00
08/12/2019 18:30,2,1.227,ACTIVE,213.74,345.06,60.022,1565649005,"201051344000646","174011545737251",27.99,29.50,0,330.33,363.69,34.8,31.7,0.283,1392475.4,1392475.4,11923,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649029,750546.00
08/12/2019 18:30,2,1.201,ACTIVE,213.96,343.25,60.012,1565649005,"201051344000867","174011545737251",28.11,32.20,0,331.23,362.19,34.2,31.1,0.270,1388418.4,1388418.4,11931,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649030,750547.00
08/12/2019 18:30,2,1.184,ACTIVE,213.96,345.36,60.059,1565649005,"201051344000633","174011545737251",27.89,32.00,0,331.83,364.59,33.5,30.4,0.270,1384936.1,1384936.1,11938,0,0,0,L,1122011218,1,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649031,750548.00
08/12/2019 18:30,2,1.225,ACTIVE,213.74,344.45,59.996,1565649005,"201051344000955","174011545737251",28.19,30.80,0,329.43,364.29,35.0,31.8,0.283,1413260.9,1413260.9,11923,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649032,750549.00
08/12/2019 18:30,2,1.152,ACTIVE,213.96,343.25,60.017,1565649005,"201051344000648","174011545737251",28.15,30.80,0,331.83,363.09,32.9,29.8,0.274,1398236.9,1398236.9,11908,0,0,0,L,1122011218,1,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649033,750550.00
08/12/2019 18:30,2,1.150,ACTIVE,214.19,343.85,60.022,1565649005,"201051344000645","174011545737251",27.97,32.00,0,331.23,363.69,32.6,29.5,0.261,1404204.5,1404204.5,11915,0,0,0,L,1122011218,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649034,750551.00
08/12/2019 18:30,2,1.174,ACTIVE,213.51,343.55,60.065,1565649005,"201051344000569","174011545737251",28.17,31.00,0,331.23,363.09,33.6,30.5,0.274,1421687.5,1421687.5,11902,0,0,0,L,1122011218,1,120.88,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649034,750552.00
08/12/2019 18:30,2,1.188,ACTIVE,213.74,346.86,60.012,1565649005,"179051228000119","174011545737251",28.88,33.80,0,332.13,367.00,34.7,31.6,0.274,207312.7,207312.7,12016,0,0,0,L,46974696,1,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649035,750553.00
08/12/2019 18:45,2,0.852,ACTIVE,213.51,340.55,60.049,1565649903,"201051344000579","174011545737251",28.57,29.80,0,330.63,359.78,24.7,21.9,0.186,1423210.9,1423210.9,11914,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649905,750554.00
08/12/2019 18:45,2,0.867,ACTIVE,214.19,340.55,60.033,1565649903,"201051344001025","174011545737251",27.75,30.00,0,331.23,360.99,24.4,21.7,0.181,1409041.5,1409041.5,11905,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649906,750555.00
08/12/2019 18:45,2,0.814,ACTIVE,214.19,340.85,60.033,1565649903,"201051344001093","174011545737251",28.23,28.80,0,332.13,360.38,23.3,20.6,0.172,1390295.6,1390295.6,11943,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649907,750556.00
08/12/2019 18:45,2,0.818,ACTIVE,213.51,339.95,60.038,1565649903,"201051344000458","174011545737251",28.05,31.00,0,330.33,358.88,23.3,20.5,0.181,1403450.6,1403450.6,11904,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649908,750557.00
08/12/2019 18:45,2,0.859,ACTIVE,213.96,340.85,60.033,1565649903,"201051344000890","174011545737251",28.33,28.80,0,331.23,361.29,24.7,21.9,0.181,1405585.4,1405585.4,11912,0,0,0,L,1122011218,1,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649908,750558.00
08/12/2019 18:45,2,0.102,ACTIVE,213.51,298.77,60.022,1565649903,"201051344000988","174011545737251",21.33,27.50,0,295.46,302.37,2.2,0.2,0.000,1060807.3,1060807.3,11900,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649910,750559.00
08/12/2019 18:45,2,0.818,ACTIVE,214.41,341.75,60.033,1565649903,"201051344000582","174011545737251",27.93,30.00,0,332.43,360.69,23.2,20.5,0.181,1382440.3,1382440.3,11902,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649910,750560.00
08/12/2019 18:45,2,0.848,ACTIVE,213.29,340.25,60.028,1565649903,"201051344000868","174011545737251",27.95,29.00,0,330.03,358.58,24.0,21.3,0.177,1390602.8,1390602.8,11906,0,0,0,L,1122011218,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649911,750561.00
08/12/2019 18:45,2,0.797,ACTIVE,213.96,342.05,60.028,1565649903,"201051344000576","174011545737251",27.91,30.30,0,332.13,359.48,22.6,19.8,0.177,1406184.4,1406184.4,11935,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649912,750562.00
08/12/2019 18:45,2,0.836,ACTIVE,213.51,339.95,60.075,1565649903,"201051344001158","174011545737251",27.55,29.50,0,330.93,358.88,23.4,20.6,0.177,1383709.6,1383709.6,11899,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649913,750563.00
08/12/2019 18:45,2,0.812,ACTIVE,214.19,341.45,60.006,1565649903,"201051344000917","174011545737251",28.11,29.80,0,331.53,360.08,23.2,20.5,0.172,1399838.5,1399838.5,11945,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649914,750564.00
08/12/2019 18:45,2,0.857,ACTIVE,213.96,339.04,60.033,1565649903,"201051344000417","174011545737251",18.49,29.00,0,330.63,352.57,16.1,13.6,0.115,1102178.0,1102178.0,11939,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649915,750565.00
08/12/2019 18:45,2,0.811,ACTIVE,214.19,341.75,60.043,1565649903,"201051344000685","174011545737251",28.07,28.30,0,330.93,361.59,23.1,20.4,0.181,1405566.7,1405566.7,11921,0,0,0,L,1122011218,1,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649916,750566.00
08/12/2019 18:45,2,0.832,ACTIVE,214.19,341.75,60.033,1565649903,"201051344000651","174011545737251",27.99,30.50,0,333.63,361.29,23.6,20.9,0.186,1400455.6,1400455.6,11910,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649917,750567.00
08/12/2019 18:45,2,0.834,ACTIVE,213.06,339.95,60.038,1565649903,"201051344000594","174011545737251",28.05,30.00,0,329.43,358.88,23.7,21.0,0.186,1409866.4,1409866.4,11910,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649918,750568.00
08/12/2019 18:45,2,0.828,ACTIVE,213.51,340.55,60.033,1565649903,"201051344000469","174011545737251",27.91,28.30,0,330.33,359.48,23.4,20.7,0.181,1390379.9,1390379.9,11924,0,0,0,L,1122011218,1,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649919,750569.00
08/12/2019 18:45,2,0.914,ACTIVE,214.19,342.05,60.049,1565649903,"201051344000585","174011545737251",27.71,29.00,0,331.23,361.89,25.6,22.8,0.190,1416736.6,1416736.6,11901,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649920,750570.00
08/12/2019 18:45,2,0.832,ACTIVE,214.19,341.75,60.043,1565649903,"201051344000853","174011545737251",27.61,30.00,0,332.73,360.08,23.3,20.6,0.177,1413007.9,1413007.9,11917,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649921,750571.00
08/12/2019 18:45,2,0.811,ACTIVE,214.19,341.15,60.038,1565649903,"201051344001145","174011545737251",28.35,27.50,0,331.83,360.38,23.3,20.6,0.172,1414648.8,1414648.8,11940,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649922,750572.00
08/12/2019 18:45,2,0.842,ACTIVE,214.19,341.75,60.043,1565649903,"201051344000438","174011545737251",28.43,28.80,0,332.13,361.29,24.3,21.5,0.186,1408171.3,1408171.3,11910,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649923,750573.00
08/12/2019 18:45,2,0.881,ACTIVE,213.74,340.25,60.054,1565649903,"201051344001135","174011545737251",28.31,30.00,0,331.23,360.38,25.2,22.4,0.177,1396145.2,1396145.2,11896,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649924,750574.00
08/12/2019 18:45,2,0.838,ACTIVE,213.74,340.25,60.022,1565649903,"201051344000983","174011545737251",28.39,30.00,0,330.93,358.58,24.1,21.4,0.181,1411335.0,1411335.0,11908,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649925,750575.00
08/12/2019 18:45,2,0.854,ACTIVE,213.96,341.15,60.028,1565649903,"201051344001203","174011545737251",28.05,30.30,0,330.93,361.29,24.2,21.5,0.190,1404387.2,1404387.2,11924,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649926,750576.00
08/12/2019 18:45,2,0.809,ACTIVE,213.74,340.25,60.017,1565649903,"201051344001230","174011545737251",28.33,27.80,0,329.73,358.88,23.2,20.5,0.172,1398375.9,1398375.9,11958,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649927,750577.00
08/12/2019 18:45,2,0.846,ACTIVE,213.51,341.15,60.043,1565649903,"201051344000646","174011545737251",28.39,28.30,0,330.63,360.38,24.4,21.6,0.186,1392481.6,1392481.6,11924,0,0,0,L,1122011218,1,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649928,750578.00
08/12/2019 18:45,2,0.852,ACTIVE,213.51,339.65,60.033,1565649903,"201051344000867","174011545737251",27.81,30.50,0,330.03,359.18,24.0,21.2,0.177,1388424.5,1388424.5,11932,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649929,750579.00
