ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2019 18:45,2,0.822,ACTIVE,213.96,342.35,60.006,1565649903,"201051344000633","174011545737251",28.07,30.00,0,330.93,360.08,23.4,20.6,0.177,1384942.0,1384942.0,11939,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649930,750580.00
08/12/2019 18:45,2,0.859,ACTIVE,213.74,341.15,60.043,1565649903,"201051344000955","174011545737251",28.19,29.30,0,330.33,360.38,24.6,21.8,0.194,1413267.2,1413267.2,11924,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649930,750581.00
08/12/2019 18:45,2,0.803,ACTIVE,213.74,340.55,60.038,1565649903,"201051344000648","174011545737251",28.29,29.30,0,331.23,359.48,23.0,20.3,0.181,1398242.7,1398242.7,11909,0,0,0,L,1122011218,1,121.10,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649931,750582.00
08/12/2019 18:45,2,0.805,ACTIVE,213.96,340.85,60.038,1565649903,"201051344000645","174011545737251",27.75,30.80,0,331.53,359.48,22.7,20.0,0.172,1404210.2,1404210.2,11916,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649932,750583.00
08/12/2019 18:45,2,0.826,ACTIVE,213.51,340.85,60.001,1565649903,"201051344000569","174011545737251",28.21,29.50,0,330.63,358.88,23.6,20.9,0.181,1421693.4,1421693.4,11903,0,0,0,L,1122011218,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649933,750584.00
08/12/2019 18:45,2,0.871,ACTIVE,213.74,344.15,60.038,1565649903,"179051228000119","174011545737251",28.25,32.40,0,331.83,363.09,25.0,22.2,0.181,207319.0,207319.0,12017,0,0,0,L,46974696,1,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565649934,750585.00
08/12/2019 19:00,2,0.832,ACTIVE,213.51,339.65,60.043,1565650804,"201051344000579","174011545737251",28.05,28.50,0,330.33,351.67,23.7,20.9,0.172,1423216.3,1423216.3,11915,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650806,750586.00
08/12/2019 19:00,2,0.832,ACTIVE,213.96,339.95,60.033,1565650804,"201051344001025","174011545737251",27.71,28.80,0,330.93,352.87,23.4,20.6,0.172,1409046.8,1409046.8,11906,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650807,750587.00
08/12/2019 19:00,2,0.791,ACTIVE,214.19,341.15,60.038,1565650804,"201051344001093","174011545737251",27.83,28.00,0,330.33,352.57,22.4,19.6,0.164,1390300.7,1390300.7,11944,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650808,750588.00
08/12/2019 19:00,2,0.770,ACTIVE,213.51,339.04,60.070,1565650804,"201051344000458","174011545737251",28.49,29.80,0,330.33,351.67,22.2,19.5,0.164,1403455.7,1403455.7,11905,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650808,750589.00
08/12/2019 19:00,2,0.822,ACTIVE,213.96,339.95,60.033,1565650804,"201051344000890","174011545737251",28.41,27.50,0,330.33,353.17,23.7,20.9,0.168,1405590.7,1405590.7,11913,0,0,0,L,1122011218,1,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650809,750590.00
08/12/2019 19:00,2,0.104,ACTIVE,213.29,298.47,60.043,1565650804,"201051344000988","174011545737251",21.31,26.50,0,294.56,300.27,2.2,0.2,0.000,1060807.4,1060807.4,11901,0,0,0,L,1122011218,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650810,750591.00
08/12/2019 19:00,2,0.785,ACTIVE,214.19,340.85,60.038,1565650804,"201051344000582","174011545737251",27.95,29.00,0,330.93,352.87,22.2,19.6,0.168,1382445.3,1382445.3,11903,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650811,750592.00
08/12/2019 19:00,2,0.818,ACTIVE,213.29,339.65,60.028,1565650804,"201051344000868","174011545737251",27.65,28.00,0,330.03,351.67,22.9,20.2,0.168,1390608.0,1390608.0,11907,0,0,0,L,1122011218,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650812,750593.00
08/12/2019 19:00,2,0.758,ACTIVE,213.96,341.15,60.038,1565650804,"201051344000576","174011545737251",28.05,29.00,0,330.63,352.27,21.6,18.9,0.168,1406189.3,1406189.3,11936,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650813,750594.00
08/12/2019 19:00,2,0.787,ACTIVE,213.51,339.65,60.043,1565650804,"201051344001158","174011545737251",27.87,28.30,0,329.43,352.27,22.3,19.6,0.172,1383714.6,1383714.6,11900,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650814,750595.00
08/12/2019 19:00,2,0.787,ACTIVE,213.96,340.85,60.038,1565650804,"201051344000917","174011545737251",27.87,29.00,0,330.33,352.57,22.2,19.6,0.164,1399843.6,1399843.6,11946,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650815,750596.00
08/12/2019 19:00,2,0.818,ACTIVE,214.19,338.74,60.033,1565650804,"201051344000417","174011545737251",18.49,28.30,0,330.33,347.76,15.3,12.9,0.106,1102181.3,1102181.3,11940,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650816,750597.00
08/12/2019 19:00,2,0.764,ACTIVE,214.19,341.45,60.043,1565650804,"201051344000685","174011545737251",28.45,27.00,0,330.33,353.47,22.0,19.3,0.177,1405571.8,1405571.8,11922,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650817,750598.00
08/12/2019 19:00,2,0.781,ACTIVE,214.19,341.15,60.049,1565650804,"201051344000651","174011545737251",28.39,29.50,0,331.23,353.17,22.5,19.8,0.168,1400460.7,1400460.7,11911,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650818,750599.00
08/12/2019 19:00,2,0.795,ACTIVE,213.29,339.04,60.059,1565650804,"201051344000594","174011545737251",28.11,28.80,0,328.52,351.37,22.6,19.9,0.172,1409871.5,1409871.5,11911,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650819,750600.00
08/12/2019 19:00,2,0.783,ACTIVE,213.51,340.55,60.043,1565650804,"201051344000469","174011545737251",28.15,27.30,0,330.03,351.97,22.4,19.7,0.177,1390385.0,1390385.0,11925,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650820,750601.00
08/12/2019 19:00,2,0.867,ACTIVE,214.19,341.15,60.070,1565650804,"201051344000585","174011545737251",27.79,28.00,0,329.73,353.47,24.4,21.7,0.181,1416742.2,1416742.2,11902,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650821,750602.00
08/12/2019 19:00,2,0.785,ACTIVE,214.19,341.15,60.038,1565650804,"201051344000853","174011545737251",28.01,29.00,0,331.53,353.17,22.3,19.6,0.164,1413013.0,1413013.0,11918,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650822,750603.00
08/12/2019 19:00,2,0.793,ACTIVE,214.19,340.85,60.065,1565650804,"201051344001145","174011545737251",27.87,26.80,0,331.53,353.47,22.4,19.7,0.164,1414653.9,1414653.9,11941,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650823,750604.00
08/12/2019 19:00,2,0.797,ACTIVE,213.96,340.85,60.043,1565650804,"201051344000438","174011545737251",28.45,27.80,0,331.53,353.47,23.0,20.3,0.172,1408176.5,1408176.5,11911,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650824,750605.00
08/12/2019 19:00,2,0.844,ACTIVE,213.74,339.95,60.012,1565650804,"201051344001135","174011545737251",28.11,29.00,0,330.63,352.87,24.0,21.3,0.172,1396150.7,1396150.7,11897,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650824,750606.00
08/12/2019 19:00,2,0.852,ACTIVE,213.51,339.95,60.038,1565650804,"201051344000983","174011545737251",22.90,29.00,0,329.43,351.67,19.8,17.2,0.124,1411340.2,1411340.2,11909,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650825,750607.00
08/12/2019 19:00,2,0.814,ACTIVE,213.96,340.25,60.038,1565650804,"201051344001203","174011545737251",27.95,29.00,0,330.33,354.07,23.1,20.3,0.177,1404392.4,1404392.4,11925,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650826,750608.00
08/12/2019 19:00,2,0.787,ACTIVE,213.74,339.65,60.049,1565650804,"201051344001230","174011545737251",27.75,26.50,0,329.13,351.67,22.2,19.5,0.164,1398380.9,1398380.9,11959,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650827,750609.00
08/12/2019 19:00,2,0.818,ACTIVE,213.51,340.55,60.049,1565650804,"201051344000646","174011545737251",27.89,27.30,0,329.43,352.57,23.1,20.4,0.168,1392486.9,1392486.9,11925,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650828,750610.00
08/12/2019 19:00,2,0.811,ACTIVE,213.51,338.74,60.038,1565650804,"201051344000867","174011545737251",27.67,29.50,0,330.03,351.67,22.8,20.0,0.164,1388429.7,1388429.7,11933,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650829,750611.00
08/12/2019 19:00,2,0.775,ACTIVE,213.74,341.45,60.043,1565650804,"201051344000633","174011545737251",28.31,28.80,0,330.33,353.77,22.2,19.6,0.168,1384947.1,1384947.1,11940,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650830,750612.00
08/12/2019 19:00,2,0.816,ACTIVE,213.51,340.25,60.038,1565650804,"201051344000955","174011545737251",28.11,28.30,0,329.73,352.57,23.3,20.5,0.181,1413272.5,1413272.5,11925,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650831,750613.00
08/12/2019 19:00,2,0.773,ACTIVE,213.51,339.95,60.033,1565650804,"201051344000648","174011545737251",27.99,28.30,0,330.93,352.57,22.0,19.3,0.172,1398247.7,1398247.7,11910,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650832,750614.00
08/12/2019 19:00,2,0.764,ACTIVE,213.74,339.95,60.049,1565650804,"201051344000645","174011545737251",27.75,29.80,0,330.63,352.57,21.5,18.9,0.164,1404215.1,1404215.1,11917,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650833,750615.00
08/12/2019 19:00,2,0.789,ACTIVE,213.51,340.25,60.033,1565650804,"201051344000569","174011545737251",28.03,28.50,0,330.03,351.67,22.4,19.7,0.172,1421698.5,1421698.5,11904,0,0,0,L,1122011218,1,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650834,750616.00
08/12/2019 19:00,2,0.838,ACTIVE,213.51,343.25,60.033,1565650804,"179051228000119","174011545737251",27.99,31.50,0,330.33,356.48,23.8,21.1,0.168,207324.4,207324.4,12018,0,0,0,L,46974696,1,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565650835,750617.00
08/12/2019 19:15,2,0.660,ACTIVE,213.29,338.44,60.006,1565651704,"201051344000579","174011545737251",28.09,27.50,0,329.73,351.37,18.8,16.2,0.128,1423220.9,1423220.9,11916,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651705,750618.00
08/12/2019 19:15,2,0.645,ACTIVE,213.74,338.14,60.043,1565651704,"201051344001025","174011545737251",27.81,27.80,0,330.33,351.37,18.2,15.6,0.128,1409051.3,1409051.3,11907,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651706,750619.00
08/12/2019 19:15,2,0.617,ACTIVE,213.96,338.74,60.012,1565651704,"201051344001093","174011545737251",27.77,27.30,0,329.73,351.37,17.4,14.9,0.119,1390305.0,1390305.0,11945,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651707,750620.00
08/12/2019 19:15,2,0.617,ACTIVE,213.29,337.54,60.006,1565651704,"201051344000458","174011545737251",27.75,28.50,0,329.73,350.47,17.4,14.8,0.124,1403460.0,1403460.0,11906,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651708,750621.00
08/12/2019 19:15,2,0.650,ACTIVE,213.74,337.84,60.012,1565651704,"201051344000890","174011545737251",27.97,26.30,0,329.43,351.67,18.5,15.9,0.128,1405595.3,1405595.3,11914,0,0,0,L,1122011218,1,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651709,750622.00
08/12/2019 19:15,2,0.102,ACTIVE,213.29,297.87,60.038,1565651704,"201051344000988","174011545737251",21.07,25.80,0,294.56,299.97,2.2,0.2,0.000,1060807.5,1060807.5,11902,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651710,750623.00
08/12/2019 19:15,2,0.613,ACTIVE,214.19,339.04,60.028,1565651704,"201051344000582","174011545737251",27.63,28.00,0,330.33,351.97,17.2,14.7,0.119,1382449.6,1382449.6,11904,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651711,750624.00
08/12/2019 19:15,2,0.635,ACTIVE,213.29,337.84,60.017,1565651704,"201051344000868","174011545737251",27.85,27.00,0,329.43,351.67,18.0,15.4,0.124,1390612.5,1390612.5,11908,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651712,750625.00
08/12/2019 19:15,2,0.594,ACTIVE,213.74,339.04,60.006,1565651704,"201051344000576","174011545737251",27.91,27.80,0,330.93,351.67,16.8,14.3,0.124,1406193.4,1406193.4,11937,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651713,750626.00
08/12/2019 19:15,2,0.621,ACTIVE,213.51,337.54,60.022,1565651704,"201051344001158","174011545737251",27.35,27.50,0,330.33,350.47,17.2,14.7,0.124,1383718.9,1383718.9,11901,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651714,750627.00
08/12/2019 19:15,2,0.611,ACTIVE,213.74,339.04,60.012,1565651704,"201051344000917","174011545737251",27.79,28.30,0,329.43,351.37,17.2,14.7,0.119,1399847.9,1399847.9,11947,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651715,750628.00
08/12/2019 19:15,2,0.646,ACTIVE,213.74,336.94,60.028,1565651704,"201051344000417","174011545737251",18.27,27.00,0,329.73,347.16,12.0,9.6,0.075,1102184.1,1102184.1,11941,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651716,750629.00
08/12/2019 19:15,2,0.592,ACTIVE,213.96,338.74,60.022,1565651704,"201051344000685","174011545737251",28.09,26.00,0,329.43,352.57,16.9,14.3,0.128,1405576.0,1405576.0,11923,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651716,750630.00
08/12/2019 19:15,2,0.607,ACTIVE,213.96,338.74,60.022,1565651704,"201051344000651","174011545737251",27.99,28.50,0,331.23,351.67,17.2,14.7,0.119,1400465.0,1400465.0,11912,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651717,750631.00
08/12/2019 19:15,2,0.623,ACTIVE,213.06,337.84,60.022,1565651704,"201051344000594","174011545737251",27.97,27.80,0,328.52,349.86,17.7,15.1,0.124,1409875.9,1409875.9,11912,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651718,750632.00
08/12/2019 19:15,2,0.619,ACTIVE,213.51,338.44,60.065,1565651704,"201051344000469","174011545737251",27.55,26.50,0,328.52,351.67,17.4,14.8,0.128,1390389.3,1390389.3,11926,0,0,0,L,1122011218,1,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651719,750633.00
08/12/2019 19:15,2,0.672,ACTIVE,213.96,339.04,60.059,1565651704,"201051344000585","174011545737251",27.99,27.30,0,330.33,351.97,19.1,16.5,0.133,1416747.0,1416747.0,11903,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651720,750634.00
08/12/2019 19:15,2,0.611,ACTIVE,213.96,338.74,60.017,1565651704,"201051344000853","174011545737251",27.87,27.80,0,331.53,352.27,17.3,14.7,0.124,1413017.3,1413017.3,11919,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651721,750635.00
08/12/2019 19:15,2,0.609,ACTIVE,213.96,338.74,60.017,1565651704,"201051344001145","174011545737251",27.83,26.00,0,330.93,351.97,17.2,14.7,0.119,1414658.2,1414658.2,11942,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651722,750636.00
08/12/2019 19:15,2,0.627,ACTIVE,213.74,338.74,60.022,1565651704,"201051344000438","174011545737251",27.91,26.80,0,331.23,352.27,17.8,15.2,0.124,1408181.0,1408181.0,11912,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651723,750637.00
08/12/2019 19:15,2,0.650,ACTIVE,213.51,338.14,60.049,1565651704,"201051344001135","174011545737251",28.19,28.00,0,330.03,351.37,18.6,16.0,0.119,1396155.4,1396155.4,11898,0,0,0,L,1122011218,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651724,750638.00
08/12/2019 19:15,2,0.635,ACTIVE,213.29,337.24,60.017,1565651704,"201051344000983","174011545737251",27.69,28.30,0,330.03,349.26,17.8,15.3,0.124,1411344.7,1411344.7,11910,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651725,750639.00
08/12/2019 19:15,2,0.635,ACTIVE,213.74,337.54,60.012,1565651704,"201051344001203","174011545737251",27.75,27.50,0,330.63,353.17,17.9,15.3,0.124,1404396.9,1404396.9,11926,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651726,750640.00
08/12/2019 19:15,2,0.596,ACTIVE,213.29,337.24,60.038,1565651704,"201051344001230","174011545737251",28.33,25.50,0,328.82,350.17,17.1,14.6,0.124,1398385.2,1398385.2,11960,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651727,750641.00
08/12/2019 19:15,2,0.633,ACTIVE,213.29,338.14,60.017,1565651704,"201051344000646","174011545737251",27.67,26.50,0,328.82,351.97,17.8,15.2,0.124,1392491.4,1392491.4,11926,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651728,750642.00
08/12/2019 19:15,2,0.627,ACTIVE,213.29,336.04,60.022,1565651704,"201051344000867","174011545737251",27.79,28.30,0,328.52,351.07,17.7,15.1,0.119,1388434.2,1388434.2,11934,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651729,750643.00
08/12/2019 19:15,2,0.604,ACTIVE,213.51,339.65,60.012,1565651704,"201051344000633","174011545737251",28.09,27.80,0,330.03,352.27,17.2,14.7,0.119,1384951.4,1384951.4,11941,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651730,750644.00
08/12/2019 19:15,2,0.631,ACTIVE,213.29,336.94,60.017,1565651704,"201051344000955","174011545737251",28.19,27.30,0,328.82,351.07,18.1,15.5,0.124,1413277.1,1413277.1,11926,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651731,750645.00
08/12/2019 19:15,2,0.596,ACTIVE,213.06,337.54,60.038,1565651704,"201051344000648","174011545737251",28.25,27.00,0,330.03,351.37,17.1,14.5,0.124,1398252.0,1398252.0,11911,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651731,750646.00
08/12/2019 19:15,2,0.590,ACTIVE,213.51,338.44,60.043,1565651704,"201051344000645","174011545737251",27.63,28.50,0,330.03,351.67,16.5,14.0,0.119,1404219.3,1404219.3,11918,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651732,750647.00
08/12/2019 19:15,2,0.617,ACTIVE,213.29,337.54,60.059,1565651704,"201051344000569","174011545737251",27.63,27.50,0,329.73,350.77,17.3,14.8,0.124,1421702.9,1421702.9,11905,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651733,750648.00
08/12/2019 19:15,2,0.654,ACTIVE,213.29,340.55,60.006,1565651704,"179051228000119","174011545737251",28.07,30.30,0,330.33,354.97,18.6,16.1,0.128,207329.1,207329.1,12019,0,0,0,L,46974696,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565651734,750649.00
08/12/2019 19:30,2,0.383,ACTIVE,212.61,334.84,60.006,1565652604,"201051344000579","174011545737251",27.59,26.80,0,329.73,346.56,10.7,8.4,0.044,1423223.7,1423223.7,11917,0,0,0,L,1122011218,1,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652605,750650.00
08/12/2019 19:30,2,0.361,ACTIVE,213.06,334.54,60.017,1565652604,"201051344001025","174011545737251",27.04,26.80,0,329.73,348.06,9.9,7.6,0.053,1409053.8,1409053.8,11908,0,0,0,L,1122011218,1,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652606,750651.00
08/12/2019 19:30,2,0.346,ACTIVE,213.06,335.74,60.012,1565652604,"201051344001093","174011545737251",27.39,26.30,0,330.33,347.76,9.6,7.4,0.044,1390307.4,1390307.4,11946,0,0,0,L,1122011218,1,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652607,750652.00
08/12/2019 19:30,2,0.342,ACTIVE,212.83,334.24,60.017,1565652604,"201051344000458","174011545737251",27.37,27.50,0,329.73,347.46,9.6,7.3,0.053,1403462.4,1403462.4,11907,0,0,0,L,1122011218,1,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652608,750653.00
08/12/2019 19:30,2,0.375,ACTIVE,212.83,334.54,60.006,1565652604,"201051344000890","174011545737251",27.31,25.50,0,329.43,347.46,10.4,8.1,0.049,1405598.0,1405598.0,11915,0,0,0,L,1122011218,1,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652609,750654.00
08/12/2019 19:30,2,0.100,ACTIVE,212.61,296.96,60.012,1565652604,"201051344000988","174011545737251",20.32,25.00,0,293.36,299.37,2.0,0.1,0.000,1060807.5,1060807.5,11903,0,0,0,L,1122011218,1,120.65,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652610,750655.00
08/12/2019 19:30,2,0.350,ACTIVE,213.29,335.44,60.022,1565652604,"201051344000582","174011545737251",26.40,27.00,0,330.33,347.16,9.4,7.1,0.049,1382451.9,1382451.9,11905,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652611,750656.00
08/12/2019 19:30,2,0.359,ACTIVE,212.83,334.54,60.012,1565652604,"201051344000868","174011545737251",27.45,26.30,0,329.13,347.46,10.1,7.8,0.049,1390615.1,1390615.1,11909,0,0,0,L,1122011218,1,120.88,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652612,750657.00
08/12/2019 19:30,2,0.336,ACTIVE,213.29,336.34,59.969,1565652604,"201051344000576","174011545737251",26.88,26.80,0,329.73,348.36,9.2,6.9,0.053,1406195.8,1406195.8,11938,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652613,750658.00
08/12/2019 19:30,2,0.344,ACTIVE,212.83,334.24,60.006,1565652604,"201051344001158","174011545737251",27.04,26.50,0,329.13,346.86,9.4,7.2,0.053,1383721.3,1383721.3,11902,0,0,0,L,1122011218,1,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652614,750659.00
08/12/2019 19:30,2,0.340,ACTIVE,213.06,335.74,60.017,1565652604,"201051344000917","174011545737251",27.59,27.50,0,329.13,347.46,9.5,7.2,0.040,1399850.3,1399850.3,11948,0,0,0,L,1122011218,1,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652615,750660.00
08/12/2019 19:30,2,0.381,ACTIVE,213.06,335.44,60.006,1565652604,"201051344000417","174011545737251",17.91,26.30,0,328.82,343.85,6.9,4.8,0.027,1102185.7,1102185.7,11942,0,0,0,L,1122011218,1,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652616,750661.00
08/12/2019 19:30,2,0.322,ACTIVE,213.29,335.44,60.001,1565652604,"201051344000685","174011545737251",27.59,25.30,0,329.43,348.06,9.0,6.8,0.053,1405578.3,1405578.3,11924,0,0,0,L,1122011218,1,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652617,750662.00
08/12/2019 19:30,2,0.352,ACTIVE,213.29,336.04,60.028,1565652604,"201051344000651","174011545737251",26.66,27.50,0,330.33,347.46,9.5,7.3,0.053,1400467.5,1400467.5,11913,0,0,0,L,1122011218,1,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652618,750663.00
08/12/2019 19:30,2,0.352,ACTIVE,212.61,334.84,60.017,1565652604,"201051344000594","174011545737251",27.45,26.80,0,327.62,347.46,9.8,7.6,0.057,1409878.4,1409878.4,11913,0,0,0,L,1122011218,1,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652618,750664.00
08/12/2019 19:30,2,0.350,ACTIVE,212.83,335.14,60.012,1565652604,"201051344000469","174011545737251",27.29,25.80,0,328.52,346.86,9.7,7.4,0.057,1390391.8,1390391.8,11927,0,0,0,L,1122011218,1,120.65,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652619,750665.00
08/12/2019 19:30,2,0.389,ACTIVE,213.29,335.74,60.012,1565652604,"201051344000585","174011545737251",27.97,26.30,0,329.73,347.16,11.1,8.8,0.053,1416749.9,1416749.9,11904,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652620,750666.00
08/12/2019 19:30,2,0.344,ACTIVE,213.51,336.34,60.017,1565652604,"201051344000853","174011545737251",27.45,27.00,0,330.93,348.36,9.6,7.4,0.053,1413019.7,1413019.7,11920,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652621,750667.00
08/12/2019 19:30,2,0.340,ACTIVE,213.29,335.44,60.001,1565652604,"201051344001145","174011545737251",27.73,25.30,0,331.23,347.76,9.6,7.3,0.049,1414660.6,1414660.6,11943,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652622,750668.00
08/12/2019 19:30,2,0.357,ACTIVE,213.06,334.84,60.017,1565652604,"201051344000438","174011545737251",27.71,25.80,0,330.33,348.06,10.0,7.8,0.057,1408183.6,1408183.6,11913,0,0,0,L,1122011218,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652623,750669.00
08/12/2019 19:30,2,0.393,ACTIVE,212.83,333.63,60.001,1565652604,"201051344001135","174011545737251",27.29,27.30,0,328.52,347.16,10.9,8.6,0.057,1396158.1,1396158.1,11899,0,0,0,L,1122011218,1,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652624,750670.00
08/12/2019 19:30,2,0.367,ACTIVE,212.83,334.24,60.017,1565652604,"201051344000983","174011545737251",27.71,27.00,0,328.82,346.56,10.3,8.1,0.053,1411347.3,1411347.3,11911,0,0,0,L,1122011218,1,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652625,750671.00
08/12/2019 19:30,2,0.365,ACTIVE,213.06,334.54,60.012,1565652604,"201051344001203","174011545737251",27.14,26.50,0,329.73,347.76,10.1,7.8,0.053,1404399.4,1404399.4,11927,0,0,0,L,1122011218,1,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652626,750672.00
08/12/2019 19:30,2,0.346,ACTIVE,212.83,334.24,60.012,1565652604,"201051344001230","174011545737251",27.33,24.80,0,326.72,346.26,9.6,7.3,0.044,1398387.6,1398387.6,11961,0,0,0,L,1122011218,1,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652627,750673.00
08/12/2019 19:30,2,0.371,ACTIVE,212.61,334.84,60.033,1565652604,"201051344000646","174011545737251",27.21,25.80,0,328.22,346.86,10.3,8.0,0.053,1392493.9,1392493.9,11927,0,0,0,L,1122011218,1,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652628,750674.00
08/12/2019 19:30,2,0.361,ACTIVE,213.06,334.24,60.022,1565652604,"201051344000867","174011545737251",27.61,27.30,0,327.92,346.56,10.1,7.9,0.044,1388436.7,1388436.7,11935,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652629,750675.00
08/12/2019 19:30,2,0.357,ACTIVE,213.29,336.94,60.022,1565652604,"201051344000633","174011545737251",26.96,26.80,0,330.03,348.66,9.8,7.5,0.049,1384953.8,1384953.8,11942,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652630,750676.00
08/12/2019 19:30,2,0.373,ACTIVE,212.61,334.54,60.022,1565652604,"201051344000955","174011545737251",27.47,26.50,0,328.52,346.86,10.4,8.1,0.053,1413279.7,1413279.7,11927,0,0,0,L,1122011218,1,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652630,750677.00
08/12/2019 19:30,2,0.355,ACTIVE,213.06,335.14,60.028,1565652604,"201051344000648","174011545737251",26.92,26.30,0,329.73,346.56,9.7,7.5,0.049,1398254.4,1398254.4,11912,0,0,0,L,1122011218,1,120.65,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652631,750678.00
08/12/2019 19:30,2,0.338,ACTIVE,213.06,335.14,59.990,1565652604,"201051344000645","174011545737251",26.78,27.50,0,330.63,346.86,9.2,7.0,0.049,1404221.6,1404221.6,11919,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652632,750679.00
08/12/2019 19:30,2,0.357,ACTIVE,212.83,334.24,60.006,1565652604,"201051344000569","174011545737251",27.35,26.80,0,329.13,346.86,9.9,7.7,0.053,1421705.3,1421705.3,11906,0,0,0,L,1122011218,1,120.65,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652633,750680.00
08/12/2019 19:30,2,0.402,ACTIVE,212.83,339.65,60.017,1565652604,"179051228000119","174011545737251",27.06,29.30,0,329.43,351.07,11.1,8.8,0.053,207331.9,207331.9,12021,0,0,0,L,46974696,1,121.10,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565652635,750681.00
08/12/2019 19:45,2,0.451,ACTIVE,212.83,334.54,60.017,1565653504,"201051344000579","174011545737251",27.93,25.80,0,328.82,340.85,12.8,10.4,0.071,1423225.9,1423225.9,11918,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653506,750682.00
08/12/2019 19:45,2,0.426,ACTIVE,213.29,335.14,60.006,1565653504,"201051344001025","174011545737251",27.67,26.00,0,328.52,341.45,12.0,9.6,0.075,1409055.8,1409055.8,11909,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653508,750683.00
08/12/2019 19:45,2,0.426,ACTIVE,213.29,336.34,59.969,1565653504,"201051344001093","174011545737251",27.27,25.80,0,327.92,341.15,11.8,9.5,0.066,1390309.4,1390309.4,11947,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653509,750684.00
08/12/2019 19:45,2,0.414,ACTIVE,212.83,334.24,60.012,1565653504,"201051344000458","174011545737251",27.55,26.80,0,328.52,341.15,11.6,9.3,0.075,1403464.4,1403464.4,11908,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653510,750685.00
08/12/2019 19:45,2,0.449,ACTIVE,213.29,335.44,60.017,1565653504,"201051344000890","174011545737251",27.59,25.00,0,327.92,340.85,12.6,10.2,0.071,1405600.2,1405600.2,11916,0,0,0,L,1122011218,1,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653510,750686.00
08/12/2019 19:45,2,0.100,ACTIVE,212.83,297.57,60.006,1565653504,"201051344000988","174011545737251",20.65,24.50,0,292.76,298.77,2.1,0.1,0.000,1060807.5,1060807.5,11904,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653511,750687.00
08/12/2019 19:45,2,0.412,ACTIVE,213.74,336.34,60.006,1565653504,"201051344000582","174011545737251",27.51,26.30,0,328.82,341.15,11.5,9.2,0.066,1382453.8,1382453.8,11906,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653512,750688.00
08/12/2019 19:45,2,0.436,ACTIVE,212.83,335.44,60.017,1565653504,"201051344000868","174011545737251",27.27,25.50,0,327.92,340.85,12.0,9.7,0.066,1390617.1,1390617.1,11910,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653513,750689.00
08/12/2019 19:45,2,0.408,ACTIVE,213.29,336.64,60.012,1565653504,"201051344000576","174011545737251",26.72,26.00,0,328.52,341.75,11.1,8.7,0.066,1406197.6,1406197.6,11939,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653514,750690.00
08/12/2019 19:45,2,0.414,ACTIVE,212.83,335.74,60.012,1565653504,"201051344001158","174011545737251",27.15,25.80,0,328.52,341.15,11.4,9.1,0.071,1383723.2,1383723.2,11903,0,0,0,L,1122011218,1,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653515,750691.00
08/12/2019 19:45,2,0.414,ACTIVE,213.29,335.44,60.006,1565653504,"201051344000917","174011545737251",27.77,26.80,0,327.32,341.45,11.7,9.4,0.071,1399852.2,1399852.2,11949,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653516,750692.00
08/12/2019 19:45,2,0.443,ACTIVE,213.29,335.14,60.006,1565653504,"201051344000417","174011545737251",17.99,25.50,0,328.22,339.65,8.1,5.9,0.040,1102186.9,1102186.9,11943,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653517,750693.00
08/12/2019 19:45,2,0.416,ACTIVE,213.51,336.94,59.996,1565653504,"201051344000685","174011545737251",26.54,24.80,0,328.22,341.45,11.2,8.9,0.071,1405580.1,1405580.1,11925,0,0,0,L,1122011218,1,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653518,750694.00
08/12/2019 19:45,2,0.412,ACTIVE,213.29,336.04,60.006,1565653504,"201051344000651","174011545737251",27.75,26.50,0,328.52,341.75,11.6,9.3,0.075,1400469.4,1400469.4,11914,0,0,0,L,1122011218,1,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653519,750695.00
08/12/2019 19:45,2,0.424,ACTIVE,212.83,335.14,60.006,1565653504,"201051344000594","174011545737251",27.45,26.00,0,327.02,341.15,11.8,9.5,0.071,1409880.4,1409880.4,11914,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653520,750696.00
08/12/2019 19:45,2,0.426,ACTIVE,213.06,335.74,60.012,1565653504,"201051344000469","174011545737251",27.17,25.00,0,327.62,341.75,11.7,9.4,0.075,1390393.8,1390393.8,11928,0,0,0,L,1122011218,1,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653521,750697.00
08/12/2019 19:45,2,0.475,ACTIVE,213.51,336.04,60.001,1565653504,"201051344000585","174011545737251",27.37,25.80,0,328.22,342.05,13.2,10.8,0.071,1416752.2,1416752.2,11905,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653522,750698.00
08/12/2019 19:45,2,0.414,ACTIVE,213.51,336.64,59.996,1565653504,"201051344000853","174011545737251",27.39,26.00,0,330.63,342.35,11.5,9.2,0.066,1413021.6,1413021.6,11921,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653523,750699.00
08/12/2019 19:45,2,0.420,ACTIVE,213.51,336.34,59.985,1565653504,"201051344001145","174011545737251",27.57,24.80,0,329.73,341.45,11.8,9.4,0.066,1414662.5,1414662.5,11944,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653524,750700.00
08/12/2019 19:45,2,0.428,ACTIVE,213.29,335.74,59.975,1565653504,"201051344000438","174011545737251",27.83,25.30,0,328.52,341.15,12.1,9.8,0.071,1408185.6,1408185.6,11914,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653525,750701.00
08/12/2019 19:45,2,0.453,ACTIVE,212.83,334.84,59.996,1565653504,"201051344001135","174011545737251",27.97,26.50,0,328.22,340.85,12.8,10.5,0.071,1396160.3,1396160.3,11900,0,0,0,L,1122011218,1,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653526,750702.00
08/12/2019 19:45,2,0.439,ACTIVE,213.06,336.04,59.996,1565653504,"201051344000983","174011545737251",27.45,26.30,0,328.52,341.15,12.2,9.9,0.075,1411349.4,1411349.4,11912,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653526,750703.00
08/12/2019 19:45,2,0.447,ACTIVE,213.29,334.84,60.006,1565653504,"201051344001203","174011545737251",26.90,25.80,0,328.22,342.95,12.2,9.9,0.066,1404401.5,1404401.5,11928,0,0,0,L,1122011218,1,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653527,750704.00
08/12/2019 19:45,2,0.412,ACTIVE,213.06,334.84,60.001,1565653504,"201051344001230","174011545737251",27.79,24.50,0,327.62,340.25,11.7,9.3,0.071,1398389.6,1398389.6,11962,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653528,750705.00
08/12/2019 19:45,2,0.432,ACTIVE,212.61,335.14,60.012,1565653504,"201051344000646","174011545737251",27.97,25.30,0,327.32,341.15,12.3,9.9,0.071,1392496.0,1392496.0,11928,0,0,0,L,1122011218,1,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653529,750706.00
08/12/2019 19:45,2,0.445,ACTIVE,213.06,335.74,60.006,1565653504,"201051344000867","174011545737251",26.76,26.80,0,328.52,340.55,12.1,9.7,0.071,1388438.8,1388438.8,11936,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653530,750707.00
08/12/2019 19:45,2,0.426,ACTIVE,213.51,337.54,60.049,1565653504,"201051344000633","174011545737251",27.47,26.00,0,328.22,342.65,11.8,9.5,0.071,1384955.7,1384955.7,11943,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653531,750708.00
08/12/2019 19:45,2,0.449,ACTIVE,212.83,335.14,60.006,1565653504,"201051344000955","174011545737251",27.27,26.00,0,327.92,341.75,12.5,10.1,0.071,1413281.8,1413281.8,11928,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653532,750709.00
08/12/2019 19:45,2,0.422,ACTIVE,213.06,335.74,59.975,1565653504,"201051344000648","174011545737251",27.27,25.50,0,328.82,341.75,11.7,9.3,0.066,1398256.4,1398256.4,11913,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653533,750710.00
08/12/2019 19:45,2,0.410,ACTIVE,213.29,336.04,60.006,1565653504,"201051344000645","174011545737251",26.94,26.80,0,329.73,341.45,11.2,8.9,0.066,1404223.4,1404223.4,11920,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653534,750711.00
08/12/2019 19:45,2,0.426,ACTIVE,213.06,335.74,60.006,1565653504,"201051344000569","174011545737251",27.67,26.30,0,329.13,341.15,12.0,9.6,0.071,1421707.3,1421707.3,11907,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653535,750712.00
08/12/2019 19:45,2,0.465,ACTIVE,213.29,339.04,60.012,1565653504,"179051228000119","174011545737251",27.51,28.80,0,330.93,345.06,13.0,10.6,0.062,207334.2,207334.2,12022,0,0,0,L,46974696,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565653536,750713.00
08/12/2019 20:00,2,0.301,ACTIVE,212.83,333.93,60.017,1565654404,"201051344000579","174011545737251",26.88,25.50,0,328.82,342.65,8.2,6.0,0.031,1423228.0,1423228.0,11919,0,0,0,L,1122011218,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654405,750714.00
08/12/2019 20:00,2,0.266,ACTIVE,213.06,333.93,60.012,1565654404,"201051344001025","174011545737251",26.74,25.30,0,328.52,342.95,7.3,5.1,0.031,1409057.7,1409057.7,11910,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654406,750715.00
08/12/2019 20:00,2,0.273,ACTIVE,213.06,333.93,60.012,1565654404,"201051344001093","174011545737251",26.86,25.30,0,327.62,342.95,7.5,5.3,0.031,1390311.3,1390311.3,11948,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654407,750716.00
08/12/2019 20:00,2,0.262,ACTIVE,212.83,333.33,60.022,1565654404,"201051344000458","174011545737251",26.26,26.30,0,328.22,342.35,7.0,4.8,0.027,1403466.2,1403466.2,11909,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654408,750717.00
08/12/2019 20:00,2,0.283,ACTIVE,213.06,333.33,60.012,1565654404,"201051344000890","174011545737251",27.19,25.00,0,327.32,343.25,7.8,5.6,0.031,1405602.2,1405602.2,11917,0,0,0,L,1122011218,1,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654409,750718.00
08/12/2019 20:00,2,0.100,ACTIVE_NO_POWER,212.83,296.96,60.012,1565654404,"201051344000988","174011545737251",19.88,24.00,0,293.06,299.37,2.0,0.0,0.000,1060807.5,1060807.5,11905,0,0,0,L,1122011218,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654410,750719.00
08/12/2019 20:00,2,0.254,ACTIVE,213.74,334.84,60.028,1565654404,"201051344000582","174011545737251",26.84,25.80,0,329.73,342.65,6.9,4.8,0.022,1382455.6,1382455.6,11907,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654411,750720.00
08/12/2019 20:00,2,0.277,ACTIVE,213.06,334.24,60.022,1565654404,"201051344000868","174011545737251",26.68,25.30,0,327.62,342.65,7.5,5.3,0.027,1390619.0,1390619.0,11911,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654412,750721.00
08/12/2019 20:00,2,0.252,ACTIVE,213.51,335.14,60.017,1565654404,"201051344000576","174011545737251",26.14,25.80,0,328.52,343.25,6.7,4.6,0.031,1406199.3,1406199.3,11940,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654413,750722.00
