ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2019 20:00,2,0.262,ACTIVE,213.06,334.24,59.996,1565654404,"201051344001158","174011545737251",26.10,25.30,0,327.92,342.65,7.0,4.8,0.027,1383725.0,1383725.0,11904,0,0,0,L,1122011218,1,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654414,750723.00
08/12/2019 20:00,2,0.258,ACTIVE,213.29,334.54,60.012,1565654404,"201051344000917","174011545737251",27.04,26.30,0,327.32,342.35,7.1,4.9,0.027,1399854.1,1399854.1,11950,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654414,750724.00
08/12/2019 20:00,2,0.291,ACTIVE,213.29,334.54,60.017,1565654404,"201051344000417","174011545737251",17.95,25.00,0,328.22,340.85,5.3,3.2,0.018,1102188.1,1102188.1,11944,0,0,0,L,1122011218,1,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654415,750725.00
08/12/2019 20:00,2,0.236,ACTIVE,213.51,334.84,60.012,1565654404,"201051344000685","174011545737251",27.08,24.50,0,328.52,343.85,6.5,4.4,0.022,1405581.8,1405581.8,11926,0,0,0,L,1122011218,1,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654416,750726.00
08/12/2019 20:00,2,0.258,ACTIVE,213.29,334.24,60.038,1565654404,"201051344000651","174011545737251",26.48,25.50,0,328.82,343.25,7.0,4.8,0.035,1400471.2,1400471.2,11915,0,0,0,L,1122011218,1,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654417,750727.00
08/12/2019 20:00,2,0.266,ACTIVE,212.83,333.63,60.006,1565654404,"201051344000594","174011545737251",26.88,25.80,0,327.32,342.05,7.3,5.1,0.027,1409882.2,1409882.2,11915,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654418,750728.00
08/12/2019 20:00,2,0.268,ACTIVE,213.06,333.93,60.001,1565654404,"201051344000469","174011545737251",26.66,24.80,0,327.32,343.25,7.3,5.1,0.031,1390395.6,1390395.6,11929,0,0,0,L,1122011218,1,120.88,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654419,750729.00
08/12/2019 20:00,2,0.303,ACTIVE,213.29,335.14,60.012,1565654404,"201051344000585","174011545737251",27.02,25.00,0,328.82,342.95,8.3,6.1,0.031,1416754.3,1416754.3,11906,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654420,750730.00
08/12/2019 20:00,2,0.256,ACTIVE,213.74,335.44,60.006,1565654404,"201051344000853","174011545737251",27.27,25.50,0,330.63,343.85,7.1,4.9,0.027,1413023.4,1413023.4,11922,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654421,750731.00
08/12/2019 20:00,2,0.262,ACTIVE,213.74,335.44,60.017,1565654404,"201051344001145","174011545737251",26.22,24.30,0,329.73,343.25,7.0,4.8,0.027,1414664.3,1414664.3,11945,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654422,750732.00
08/12/2019 20:00,2,0.266,ACTIVE,213.51,334.84,60.012,1565654404,"201051344000438","174011545737251",27.19,24.80,0,329.43,343.25,7.3,5.2,0.031,1408187.5,1408187.5,11915,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654423,750733.00
08/12/2019 20:00,2,0.295,ACTIVE,213.06,333.03,60.006,1565654404,"201051344001135","174011545737251",26.90,25.50,0,327.92,341.75,8.1,5.9,0.031,1396162.4,1396162.4,11901,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654424,750734.00
08/12/2019 20:00,2,0.277,ACTIVE,213.06,333.63,60.006,1565654404,"201051344000983","174011545737251",27.31,25.80,0,327.92,342.05,7.7,5.5,0.027,1411351.4,1411351.4,11913,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654425,750735.00
08/12/2019 20:00,2,0.273,ACTIVE,213.29,333.63,60.006,1565654404,"201051344001203","174011545737251",27.00,25.50,0,328.82,342.95,7.5,5.3,0.027,1404403.4,1404403.4,11929,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654426,750736.00
08/12/2019 20:00,2,0.266,ACTIVE,213.29,333.33,60.012,1565654404,"201051344001230","174011545737251",26.76,24.30,0,327.62,341.45,7.2,5.1,0.022,1398391.4,1398391.4,11963,0,0,0,L,1122011218,1,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654427,750737.00
08/12/2019 20:00,2,0.273,ACTIVE,212.83,333.63,60.006,1565654404,"201051344000646","174011545737251",26.90,24.80,0,327.62,342.95,7.5,5.3,0.031,1392497.8,1392497.8,11929,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654427,750738.00
08/12/2019 20:00,2,0.266,ACTIVE,213.29,334.24,60.006,1565654404,"201051344000867","174011545737251",27.33,26.30,0,328.52,342.65,7.4,5.2,0.027,1388440.7,1388440.7,11937,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654428,750739.00
08/12/2019 20:00,2,0.268,ACTIVE,213.51,336.04,60.012,1565654404,"201051344000633","174011545737251",26.72,25.50,0,328.52,343.85,7.3,5.1,0.027,1384957.6,1384957.6,11944,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654429,750740.00
08/12/2019 20:00,2,0.279,ACTIVE,212.83,333.93,60.043,1565654404,"201051344000955","174011545737251",27.06,25.00,0,327.62,342.35,7.7,5.5,0.027,1413283.8,1413283.8,11929,0,0,0,L,1122011218,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654430,750741.00
08/12/2019 20:00,2,0.264,ACTIVE,213.29,334.54,60.006,1565654404,"201051344000648","174011545737251",26.62,25.30,0,328.52,343.55,7.2,5.0,0.031,1398258.2,1398258.2,11914,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654431,750742.00
08/12/2019 20:00,2,0.250,ACTIVE,213.51,334.84,60.006,1565654404,"201051344000645","174011545737251",25.45,26.30,0,329.73,342.35,6.5,4.3,0.027,1404225.1,1404225.1,11921,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654432,750743.00
08/12/2019 20:00,2,0.266,ACTIVE,213.06,334.54,59.990,1565654404,"201051344000569","174011545737251",27.06,25.80,0,330.33,342.35,7.3,5.1,0.031,1421709.2,1421709.2,11908,0,0,0,L,1122011218,1,120.88,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654433,750744.00
08/12/2019 20:00,2,0.309,ACTIVE,213.29,337.54,60.012,1565654404,"179051228000119","174011545737251",26.56,28.30,0,329.13,346.86,8.3,6.1,0.022,207336.3,207336.3,12023,0,0,0,L,46974696,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565654434,750745.00
08/12/2019 20:15,2,0.217,ACTIVE,212.83,333.03,59.975,1565655304,"201051344000579","174011545737251",25.21,25.00,0,328.52,339.65,5.6,3.4,0.000,1423229.2,1423229.2,11920,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655306,750746.00
08/12/2019 20:15,2,0.176,ACTIVE,213.96,334.24,60.006,1565655304,"201051344001025","174011545737251",24.57,24.80,0,328.52,339.65,4.4,2.3,0.004,1409058.7,1409058.7,11911,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655307,750747.00
08/12/2019 20:15,2,0.193,ACTIVE,213.96,335.14,60.001,1565655304,"201051344001093","174011545737251",24.33,25.00,0,328.22,338.74,4.8,2.7,0.000,1390312.3,1390312.3,11949,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655308,750748.00
08/12/2019 20:15,2,0.174,ACTIVE,212.83,332.73,60.006,1565655304,"201051344000458","174011545737251",24.87,25.80,0,328.22,338.44,4.4,2.3,0.000,1403467.1,1403467.1,11910,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655308,750749.00
08/12/2019 20:15,2,0.195,ACTIVE,213.74,334.24,60.049,1565655304,"201051344000890","174011545737251",24.89,24.50,0,328.52,339.34,5.0,2.9,0.000,1405603.3,1405603.3,11918,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655309,750750.00
08/12/2019 20:15,2,0.096,ACTIVE_NO_POWER,212.83,296.36,60.006,1565655304,"201051344000988","174011545737251",18.71,23.50,0,292.46,298.47,1.9,0.0,0.000,1060807.5,1060807.5,11906,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655310,750751.00
08/12/2019 20:15,2,0.174,ACTIVE,214.19,334.84,60.006,1565655304,"201051344000582","174011545737251",24.49,25.30,0,328.22,339.04,4.3,2.2,0.004,1382456.5,1382456.5,11908,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655311,750752.00
08/12/2019 20:15,2,0.189,ACTIVE,213.06,333.33,60.001,1565655304,"201051344000868","174011545737251",23.95,24.80,0,327.92,339.04,4.7,2.6,0.000,1390620.0,1390620.0,11912,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655312,750753.00
08/12/2019 20:15,2,0.170,ACTIVE,213.51,334.54,60.001,1565655304,"201051344000576","174011545737251",23.60,25.30,0,328.82,339.95,4.1,2.0,0.000,1406200.2,1406200.2,11941,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655313,750754.00
08/12/2019 20:15,2,0.172,ACTIVE,213.29,333.63,59.975,1565655304,"201051344001158","174011545737251",23.95,24.50,0,328.52,339.04,4.2,2.1,0.000,1383725.9,1383725.9,11905,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655314,750755.00
08/12/2019 20:15,2,0.178,ACTIVE,213.96,335.14,60.001,1565655304,"201051344000917","174011545737251",24.33,25.50,0,327.62,339.34,4.4,2.3,0.000,1399855.0,1399855.0,11951,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655315,750756.00
08/12/2019 20:15,2,0.180,ALERT,213.96,296.96,59.990,1565655304,"201051344000417","174011545737251",17.91,24.30,0,295.76,345.36,3.3,1.3,0.000,1102188.7,1102188.7,11945,0,0,0,L,1122011218,1,122.23,122.23,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655317,750757.00
08/12/2019 20:15,2,0.158,ACTIVE,214.19,335.14,59.990,1565655304,"201051344000685","174011545737251",24.13,24.30,0,329.13,339.95,3.9,1.8,0.004,1405582.6,1405582.6,11927,0,0,0,L,1122011218,1,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655318,750758.00
08/12/2019 20:15,2,0.172,ACTIVE,213.96,334.84,59.959,1565655304,"201051344000651","174011545737251",24.27,24.80,0,328.82,339.95,4.3,2.2,0.004,1400472.1,1400472.1,11916,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655319,750759.00
08/12/2019 20:15,2,0.184,ACTIVE,213.06,333.63,60.001,1565655304,"201051344000594","174011545737251",24.15,25.30,0,327.02,339.34,4.5,2.4,0.004,1409883.2,1409883.2,11916,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655320,750760.00
08/12/2019 20:15,2,0.188,ACTIVE,213.29,333.63,59.959,1565655304,"201051344000469","174011545737251",24.65,24.00,0,327.02,339.04,4.7,2.6,0.000,1390396.6,1390396.6,11930,0,0,0,L,1122011218,1,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655320,750761.00
08/12/2019 20:15,2,0.203,ACTIVE,214.19,335.44,60.001,1565655304,"201051344000585","174011545737251",25.72,24.50,0,328.22,339.95,5.3,3.2,0.000,1416755.5,1416755.5,11907,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655321,750762.00
08/12/2019 20:15,2,0.164,ACTIVE,213.74,335.14,59.990,1565655304,"201051344000853","174011545737251",25.19,25.00,0,330.33,340.25,4.2,2.1,0.000,1413024.4,1413024.4,11923,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655322,750763.00
08/12/2019 20:15,2,0.174,ACTIVE,214.19,334.84,59.996,1565655304,"201051344001145","174011545737251",23.93,24.00,0,329.43,339.95,4.2,2.2,0.000,1414665.2,1414665.2,11946,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655323,750764.00
08/12/2019 20:15,2,0.184,ACTIVE,214.19,334.84,59.990,1565655304,"201051344000438","174011545737251",24.49,24.30,0,329.13,339.34,4.6,2.5,0.000,1408188.5,1408188.5,11916,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655324,750765.00
08/12/2019 20:15,2,0.191,ACTIVE,213.51,333.33,60.001,1565655304,"201051344001135","174011545737251",26.20,24.80,0,328.22,338.74,5.1,3.0,0.004,1396163.5,1396163.5,11902,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655325,750766.00
08/12/2019 20:15,2,0.193,ACTIVE,213.06,333.33,60.006,1565655304,"201051344000983","174011545737251",24.87,25.30,0,328.22,339.04,4.9,2.8,0.000,1411352.4,1411352.4,11914,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655326,750767.00
08/12/2019 20:15,2,0.193,ACTIVE,213.96,334.24,60.001,1565655304,"201051344001203","174011545737251",24.23,25.00,0,328.82,340.25,4.8,2.7,0.000,1404404.4,1404404.4,11930,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655327,750768.00
08/12/2019 20:15,2,0.193,ACTIVE,213.96,333.93,60.006,1565655304,"201051344001230","174011545737251",22.42,24.00,0,327.62,338.14,4.4,2.3,0.000,1398392.4,1398392.4,11964,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655328,750769.00
08/12/2019 20:15,2,0.189,ACTIVE,213.51,334.24,59.996,1565655304,"201051344000646","174011545737251",24.87,24.30,0,327.62,339.04,4.8,2.7,0.000,1392498.8,1392498.8,11930,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655329,750770.00
08/12/2019 20:15,2,0.188,ACTIVE,213.51,333.03,60.006,1565655304,"201051344000867","174011545737251",24.23,25.80,0,327.92,339.34,4.6,2.5,0.000,1388441.7,1388441.7,11938,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655330,750771.00
08/12/2019 20:15,2,0.184,ACTIVE,213.74,335.14,59.996,1565655304,"201051344000633","174011545737251",24.53,25.00,0,328.52,341.45,4.6,2.5,0.000,1384958.5,1384958.5,11945,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655331,750772.00
08/12/2019 20:15,2,0.201,ACTIVE,213.51,333.93,59.990,1565655304,"201051344000955","174011545737251",24.47,24.50,0,327.62,338.14,5.0,2.9,0.004,1413284.8,1413284.8,11930,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655332,750773.00
08/12/2019 20:15,2,0.174,ACTIVE,213.51,333.63,59.996,1565655304,"201051344000648","174011545737251",24.89,24.80,0,329.13,339.65,4.4,2.3,0.000,1398259.1,1398259.1,11915,0,0,0,L,1122011218,1,121.10,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655333,750774.00
08/12/2019 20:15,2,0.152,ACTIVE,213.51,333.93,60.001,1565655304,"201051344000645","174011545737251",25.27,25.80,0,330.03,339.65,3.9,1.9,0.004,1404225.9,1404225.9,11922,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655334,750775.00
08/12/2019 20:15,2,0.176,ACTIVE,213.29,333.33,60.006,1565655304,"201051344000569","174011545737251",24.85,25.00,0,328.82,339.34,4.5,2.4,0.000,1421710.1,1421710.1,11909,0,0,0,L,1122011218,1,120.88,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655335,750776.00
08/12/2019 20:15,2,0.209,ACTIVE,213.51,321.31,59.996,1565655304,"179051228000119","174011545737251",25.86,27.80,0,317.10,343.85,5.5,3.4,0.000,207337.5,207337.5,12024,0,0,0,L,46974696,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565655336,750777.00
08/12/2019 20:30,2,0.170,ALERT,212.83,296.36,60.022,1565656204,"201051344000579","174011545737251",22.74,24.00,0,295.16,335.44,4.0,1.9,0.000,1423229.8,1423229.8,11921,0,0,0,L,1122011218,1,120.88,122.23,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656206,750778.00
08/12/2019 20:30,2,0.131,ALERT,213.51,296.66,60.033,1565656204,"201051344001025","174011545737251",23.48,23.80,0,295.46,336.94,3.1,1.1,0.000,1409059.0,1409059.0,11912,0,0,0,L,1122011218,1,122.01,122.23,0002,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656208,750779.00
08/12/2019 20:30,2,0.154,ALERT,213.74,297.26,60.070,1565656204,"201051344001093","174011545737251",21.69,24.00,0,295.16,337.24,3.4,1.4,0.000,1390312.8,1390312.8,11950,0,0,0,L,1122011218,1,122.23,122.01,0002,24,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656210,750780.00
08/12/2019 20:30,2,0.129,ALERT,212.83,296.06,60.017,1565656204,"201051344000458","174011545737251",22.38,24.80,0,294.56,335.14,3.0,0.9,0.000,1403467.4,1403467.4,11911,0,0,0,L,1122011218,1,121.33,122.68,0002,22,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656212,750781.00
08/12/2019 20:30,2,0.154,ALERT,213.51,297.57,60.017,1565656204,"201051344000890","174011545737251",22.72,23.80,0,296.06,336.34,3.6,1.5,0.000,1405603.8,1405603.8,11919,0,0,0,L,1122011218,1,122.46,121.55,0002,24,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656213,750782.00
08/12/2019 20:30,2,0.092,ACTIVE_NO_POWER,212.83,296.06,60.022,1565656204,"201051344000988","174011545737251",17.49,23.30,0,292.16,298.47,1.6,0.0,0.000,1060807.5,1060807.5,11907,0,0,0,L,1122011218,1,120.88,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656214,750783.00
08/12/2019 20:30,2,0.129,ALERT,214.19,298.17,60.017,1565656204,"201051344000582","174011545737251",22.20,24.30,0,296.66,336.94,2.9,0.9,0.000,1382456.8,1382456.8,11909,0,0,0,L,1122011218,1,122.46,122.46,0002,23,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656216,750784.00
08/12/2019 20:30,2,0.150,ALERT,212.83,296.36,60.022,1565656204,"201051344000868","174011545737251",21.81,23.80,0,295.16,335.44,3.3,1.3,0.000,1390620.4,1390620.4,11913,0,0,0,L,1122011218,1,120.88,122.91,0002,21,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656218,750785.00
08/12/2019 20:30,2,0.123,ALERT,213.29,296.36,60.001,1565656204,"201051344000576","174011545737251",21.25,24.30,0,294.56,337.54,2.7,0.6,0.000,1406200.4,1406200.4,11942,0,0,0,L,1122011218,1,121.33,122.46,0002,22,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656220,750786.00
08/12/2019 20:30,2,0.135,ALERT,212.83,295.76,60.022,1565656204,"201051344001158","174011545737251",21.11,23.80,0,294.26,335.74,2.9,0.9,0.000,1383726.2,1383726.2,11906,0,0,0,L,1122011218,1,120.88,122.46,0002,24,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656222,750787.00
08/12/2019 20:30,2,0.139,ALERT,213.74,296.66,60.017,1565656204,"201051344000917","174011545737251",21.75,24.50,0,294.56,336.34,3.1,1.1,0.000,1399855.3,1399855.3,11952,0,0,0,L,1122011218,1,122.23,122.23,0002,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656224,750788.00
08/12/2019 20:30,2,0.145,ACTIVE,213.74,296.36,60.017,1565656204,"201051344000417","174011545737251",17.43,23.50,0,295.16,298.17,2.6,0.6,0.000,1102188.8,1102188.8,11947,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656225,750789.00
08/12/2019 20:30,2,0.123,ALERT,213.74,297.26,60.043,1565656204,"201051344000685","174011545737251",19.48,23.30,0,295.46,337.24,2.5,0.4,0.000,1405582.8,1405582.8,11928,0,0,0,L,1122011218,1,122.91,121.78,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656226,750790.00
08/12/2019 20:30,2,0.145,ALERT,213.74,296.36,60.017,1565656204,"201051344000651","174011545737251",19.80,23.80,0,294.86,337.24,2.9,0.9,0.000,1400472.4,1400472.4,11917,0,0,0,L,1122011218,1,122.68,121.78,0002,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656228,750791.00
08/12/2019 20:30,2,0.131,ALERT,212.61,296.36,60.028,1565656204,"201051344000594","174011545737251",22.70,24.30,0,294.56,335.14,3.1,1.0,0.000,1409883.6,1409883.6,11917,0,0,0,L,1122011218,1,121.10,122.46,0002,22,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656230,750792.00
08/12/2019 20:30,2,0.143,ALERT,212.83,295.46,60.017,1565656204,"201051344000469","174011545737251",22.68,23.30,0,293.66,335.74,3.3,1.3,0.000,1390397.0,1390397.0,11931,0,0,0,L,1122011218,1,120.65,122.91,0002,21,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656232,750793.00
08/12/2019 20:30,2,0.170,ALERT,213.74,297.26,60.022,1565656204,"201051344000585","174011545737251",22.52,23.80,0,294.56,336.64,3.9,1.9,0.000,1416756.0,1416756.0,11908,0,0,0,L,1122011218,1,121.78,122.46,0002,21,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656234,750794.00
08/12/2019 20:30,2,0.127,ALERT,213.29,295.76,60.012,1565656204,"201051344000853","174011545737251",21.69,23.80,0,294.26,337.24,2.8,0.8,0.000,1413024.7,1413024.7,11924,0,0,0,L,1122011218,1,121.55,122.68,0002,24,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656236,750795.00
08/12/2019 20:30,2,0.129,ALERT,213.96,297.87,60.017,1565656204,"201051344001145","174011545737251",22.26,23.00,0,295.76,337.54,3.0,0.9,0.000,1414665.5,1414665.5,11947,0,0,0,L,1122011218,1,122.46,122.01,0002,23,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656238,750796.00
08/12/2019 20:30,2,0.141,ALERT,213.51,296.96,60.017,1565656204,"201051344000438","174011545737251",21.99,23.50,0,295.76,336.64,3.2,1.1,0.000,1408188.9,1408188.9,11917,0,0,0,L,1122011218,1,122.46,122.01,0002,23,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656240,750797.00
08/12/2019 20:30,2,0.162,ALERT,213.29,297.26,60.049,1565656204,"201051344001135","174011545737251",22.94,24.00,0,295.46,336.64,3.8,1.8,0.000,1396164.1,1396164.1,11903,0,0,0,L,1122011218,1,122.23,121.78,0002,24,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656242,750798.00
08/12/2019 20:30,2,0.154,ALERT,212.61,296.06,60.017,1565656204,"201051344000983","174011545737251",22.40,24.30,0,294.86,335.44,3.5,1.5,0.000,1411352.9,1411352.9,11915,0,0,0,L,1122011218,1,120.88,122.46,0002,24,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656244,750799.00
08/12/2019 20:30,2,0.150,ALERT,213.74,297.26,60.012,1565656204,"201051344001203","174011545737251",22.05,24.00,0,295.46,338.14,3.4,1.3,0.000,1404404.8,1404404.8,11931,0,0,0,L,1122011218,1,122.68,121.78,0002,21,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656245,750800.00
08/12/2019 20:30,2,0.145,ALERT,213.51,297.26,60.043,1565656204,"201051344001230","174011545737251",20.75,23.00,0,295.46,337.24,3.0,1.0,0.000,1398392.7,1398392.7,11965,0,0,0,L,1122011218,1,122.46,121.55,0002,21,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656247,750801.00
08/12/2019 20:30,2,0.152,ALERT,213.06,296.96,59.985,1565656204,"201051344000646","174011545737251",21.13,23.30,0,293.96,336.04,3.3,1.2,0.000,1392499.2,1392499.2,11931,0,0,0,L,1122011218,1,122.23,121.55,0002,21,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656249,750802.00
08/12/2019 20:30,2,0.145,ALERT,212.83,295.76,60.006,1565656204,"201051344000867","174011545737251",22.26,24.80,0,293.96,337.54,3.3,1.3,0.000,1388442.1,1388442.1,11939,0,0,0,L,1122011218,1,121.33,122.46,0002,22,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656251,750803.00
08/12/2019 20:30,2,0.135,ALERT,213.06,295.46,60.006,1565656204,"201051344000633","174011545737251",22.54,24.00,0,292.46,337.54,3.1,1.1,0.000,1384958.9,1384958.9,11946,0,0,0,L,1122011218,1,121.55,122.91,0002,24,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656253,750804.00
08/12/2019 20:30,2,0.166,ALERT,213.06,296.96,60.006,1565656204,"201051344000955","174011545737251",20.16,23.80,0,295.46,336.04,3.4,1.4,0.000,1413285.3,1413285.3,11931,0,0,0,L,1122011218,1,121.55,121.78,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656255,750805.00
08/12/2019 20:30,2,0.137,ALERT,212.83,295.16,60.012,1565656204,"201051344000648","174011545737251",22.34,23.80,0,294.26,336.04,3.1,1.1,0.000,1398259.5,1398259.5,11916,0,0,0,L,1122011218,1,120.65,122.91,0002,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656257,750806.00
08/12/2019 20:30,2,0.123,ALERT,213.06,295.46,60.012,1565656204,"201051344000645","174011545737251",21.09,24.80,0,294.56,336.94,2.6,0.6,0.000,1404226.1,1404226.1,11923,0,0,0,L,1122011218,1,121.55,122.68,0002,22,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656259,750807.00
08/12/2019 20:30,2,0.137,ALERT,212.83,296.36,59.985,1565656204,"201051344000569","174011545737251",22.50,24.00,0,295.16,335.44,3.1,1.1,0.000,1421710.5,1421710.5,11910,0,0,0,L,1122011218,1,120.65,122.91,0002,22,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656260,750808.00
08/12/2019 20:30,2,0.184,ALERT,212.83,295.46,60.012,1565656204,"179051228000119","174011545737251",22.34,26.30,0,292.76,336.04,4.2,2.1,0.000,207338.1,207338.1,12025,0,0,0,L,46974696,1,121.10,123.14,0000,24,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565656262,750809.00
08/12/2019 20:45,2,0.223,ACTIVE,212.83,333.03,60.043,1565657104,"201051344000579","174011545737251",25.45,24.00,0,294.56,342.95,5.8,3.6,0.004,1423230.5,1423230.5,11923,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657105,750810.00
08/12/2019 20:45,2,0.182,ACTIVE,213.74,333.93,60.038,1565657104,"201051344001025","174011545737251",25.23,23.50,0,295.16,344.15,4.7,2.6,0.000,1409059.5,1409059.5,11914,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657107,750811.00
08/12/2019 20:45,2,0.203,ACTIVE,213.96,335.14,60.038,1565657104,"201051344001093","174011545737251",25.07,23.80,0,295.76,342.05,5.2,3.0,0.004,1390313.3,1390313.3,11952,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657108,750812.00
08/12/2019 20:45,2,0.154,ACTIVE,212.61,332.73,60.038,1565657104,"201051344000458","174011545737251",27.12,24.30,0,293.96,341.45,4.3,2.2,0.000,1403467.8,1403467.8,11913,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657109,750813.00
08/12/2019 20:45,2,0.205,ACTIVE,213.74,334.24,60.028,1565657104,"201051344000890","174011545737251",25.23,23.50,0,295.76,343.55,5.2,3.1,0.009,1405604.3,1405604.3,11921,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657109,750814.00
08/12/2019 20:45,2,0.098,ACTIVE_NO_POWER,212.61,296.66,60.033,1565657104,"201051344000988","174011545737251",18.91,22.80,0,291.85,298.47,1.9,0.0,0.000,1060807.5,1060807.5,11908,0,0,0,L,1122011218,1,120.88,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657110,750815.00
08/12/2019 20:45,2,0.182,ACTIVE,214.19,335.14,60.043,1565657104,"201051344000582","174011545737251",24.67,24.00,0,296.36,345.96,4.6,2.5,0.004,1382457.2,1382457.2,11911,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657111,750816.00
08/12/2019 20:45,2,0.197,ACTIVE,212.83,333.63,60.043,1565657104,"201051344000868","174011545737251",24.49,23.50,0,294.56,340.55,4.9,2.8,0.004,1390620.9,1390620.9,11915,0,0,0,L,1122011218,1,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657112,750817.00
08/12/2019 20:45,2,0.180,ACTIVE,213.06,334.24,60.022,1565657104,"201051344000576","174011545737251",23.80,23.80,0,294.26,346.26,4.3,2.3,0.004,1406200.8,1406200.8,11944,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657113,750818.00
08/12/2019 20:45,2,0.176,ACTIVE,212.83,332.73,60.049,1565657104,"201051344001158","174011545737251",24.41,23.80,0,293.66,342.95,4.3,2.3,0.004,1383726.6,1383726.6,11908,0,0,0,L,1122011218,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657114,750819.00
08/12/2019 20:45,2,0.191,ACTIVE,213.96,334.84,60.038,1565657104,"201051344000917","174011545737251",24.91,24.50,0,294.26,346.86,4.8,2.8,0.000,1399855.8,1399855.8,11954,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657115,750820.00
08/12/2019 20:45,2,0.189,ACTIVE,213.74,296.96,60.017,1565657104,"201051344000417","174011545737251",17.91,23.00,0,294.56,298.47,3.5,1.4,0.000,1102189.0,1102189.0,11948,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657116,750821.00
08/12/2019 20:45,2,0.166,ACTIVE,214.19,335.74,60.022,1565657104,"201051344000685","174011545737251",24.47,23.00,0,295.16,345.06,4.1,2.1,0.004,1405583.1,1405583.1,11930,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657117,750822.00
08/12/2019 20:45,2,0.180,ACTIVE,213.96,334.84,60.001,1565657104,"201051344000651","174011545737251",24.93,23.80,0,294.86,344.45,4.6,2.5,0.004,1400472.8,1400472.8,11919,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657118,750823.00
08/12/2019 20:45,2,0.189,ACTIVE,212.83,333.63,60.038,1565657104,"201051344000594","174011545737251",24.65,24.00,0,293.66,343.25,4.8,2.7,0.004,1409884.0,1409884.0,11919,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657119,750824.00
08/12/2019 20:45,2,0.191,ACTIVE,212.83,333.63,60.038,1565657104,"201051344000469","174011545737251",25.17,22.80,0,293.06,344.76,4.9,2.8,0.004,1390397.5,1390397.5,11933,0,0,0,L,1122011218,1,120.88,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657120,750825.00
08/12/2019 20:45,2,0.215,ACTIVE,213.96,334.84,60.022,1565657104,"201051344000585","174011545737251",25.49,23.80,0,294.86,343.85,5.6,3.5,0.009,1416756.7,1416756.7,11910,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657121,750826.00
08/12/2019 20:45,2,0.172,ACTIVE,213.51,334.84,60.043,1565657104,"201051344000853","174011545737251",25.60,23.50,0,293.36,344.76,4.5,2.4,0.004,1413025.0,1413025.0,11926,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657122,750827.00
08/12/2019 20:45,2,0.180,ACTIVE,214.19,335.44,60.012,1565657104,"201051344001145","174011545737251",25.13,23.00,0,295.76,344.45,4.6,2.5,0.000,1414666.0,1414666.0,11949,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657122,750828.00
08/12/2019 20:45,2,0.188,ACTIVE,213.96,334.54,60.038,1565657104,"201051344000438","174011545737251",25.52,23.30,0,295.76,346.26,4.9,2.8,0.004,1408189.4,1408189.4,11919,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657123,750829.00
08/12/2019 20:45,2,0.205,ACTIVE,213.51,332.73,60.012,1565657104,"201051344001135","174011545737251",25.47,24.00,0,295.76,340.85,5.3,3.2,0.009,1396164.7,1396164.7,11905,0,0,0,L,1122011218,1,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657124,750830.00
08/12/2019 20:45,2,0.201,ACTIVE,213.06,333.03,60.033,1565657104,"201051344000983","174011545737251",25.05,24.00,0,294.56,346.86,5.1,3.0,0.004,1411353.4,1411353.4,11917,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657125,750831.00
08/12/2019 20:45,2,0.199,ACTIVE,213.96,333.93,60.070,1565657104,"201051344001203","174011545737251",25.03,23.80,0,295.46,344.76,5.1,3.0,0.009,1404405.4,1404405.4,11933,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657126,750832.00
08/12/2019 20:45,2,0.174,ACTIVE,213.74,333.63,60.038,1565657104,"201051344001230","174011545737251",26.16,23.00,0,295.46,340.85,4.6,2.5,0.004,1398393.2,1398393.2,11967,0,0,0,L,1122011218,1,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657127,750833.00
08/12/2019 20:45,2,0.189,ACTIVE,213.29,333.93,60.033,1565657104,"201051344000646","174011545737251",25.62,23.30,0,294.26,344.45,5.0,2.9,0.009,1392499.7,1392499.7,11933,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657128,750834.00
08/12/2019 20:45,2,0.168,ACTIVE,213.06,333.03,60.065,1565657104,"201051344000867","174011545737251",27.12,24.30,0,293.96,339.95,4.7,2.6,0.004,1388442.6,1388442.6,11941,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657129,750835.00
08/12/2019 20:45,2,0.189,ACTIVE,213.51,335.74,60.033,1565657104,"201051344000633","174011545737251",25.17,23.80,0,292.16,347.76,4.8,2.7,0.004,1384959.4,1384959.4,11948,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657130,750836.00
08/12/2019 20:45,2,0.205,ACTIVE,213.51,334.24,60.043,1565657104,"201051344000955","174011545737251",25.03,23.80,0,295.16,342.65,5.2,3.1,0.004,1413285.9,1413285.9,11933,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657131,750837.00
08/12/2019 20:45,2,0.158,ACTIVE,213.06,333.33,60.038,1565657104,"201051344000648","174011545737251",27.19,23.50,0,293.66,341.45,4.4,2.3,0.000,1398259.9,1398259.9,11918,0,0,0,L,1122011218,1,120.88,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657132,750838.00
08/12/2019 20:45,2,0.160,ACTIVE,213.29,334.54,60.043,1565657104,"201051344000645","174011545737251",25.68,24.50,0,293.96,343.85,4.2,2.1,0.004,1404226.5,1404226.5,11925,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657133,750839.00
08/12/2019 20:45,2,0.164,ACTIVE,212.83,333.63,60.038,1565657104,"201051344000569","174011545737251",27.29,24.00,0,294.86,340.55,4.6,2.5,0.004,1421710.9,1421710.9,11912,0,0,0,L,1122011218,1,120.88,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657134,750840.00
08/12/2019 20:45,2,0.219,ACTIVE,213.29,337.84,60.033,1565657104,"179051228000119","174011545737251",26.40,26.00,0,292.16,344.15,5.8,3.7,0.000,207338.8,207338.8,12027,0,0,0,L,46974696,1,121.33,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1565657135,750841.00
08/12/2019 21:00,2,0.094,ALERT,212.83,296.96,60.028,1565658004,"201051344000579","174011545737251",27.04,23.30,0,295.16,335.14,2.6,0.6,0.000,1423231.0,1423231.0,11924,0,0,0,L,1122011218,1,121.10,122.46,0100,20,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1565658006,750842.00
08/12/2019 21:00,2,0.062,ALERT,213.74,296.36,60.012,1565658004,"201051344001025","174011545737251",27.08,22.80,0,295.16,337.24,1.8,0.0,0.000,1409059.8,1409059.8,11915,0,0,0,L,1122011218,1,122.01,122.23,0100,20,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1565658008,750843.00
08/12/2019 21:00,2,0.094,ALERT,213.96,296.66,60.022,1565658004,"201051344001093","174011545737251",26.36,23.30,0,295.46,336.64,2.5,0.5,0.000,1390313.8,1390313.8,11953,0,0,0,L,1122011218,1,122.46,122.01,0100,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1565658010,750844.00
08/12/2019 21:00,2,0.066,ALERT,213.06,296.96,60.022,1565658004,"201051344000458","174011545737251",26.50,23.50,0,294.86,335.74,1.8,0.0,0.000,1403468.1,1403468.1,11914,0,0,0,L,1122011218,1,121.55,122.68,0100,21,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1565658012,750845.00
08/12/2019 21:00,2,0.094,ALERT,213.96,297.57,60.017,1565658004,"201051344000890","174011545737251",26.94,23.00,0,296.06,336.94,2.6,0.6,0.000,1405604.8,1405604.8,11922,0,0,0,L,1122011218,1,122.68,121.78,0100,23,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1565658013,750846.00
08/12/2019 21:00,2,0.051,ALERT,213.06,296.66,60.022,1565658004,"201051344000988","174011545737251",17.29,22.30,0,292.76,298.17,0.9,0.0,0.000,1060807.5,1060807.5,11909,0,0,0,L,1122011218,1,121.10,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1565658015,750847.00
08/12/2019 21:00,2,0.059,ALERT,214.19,297.87,60.022,1565658004,"201051344000582","174011545737251",26.66,23.30,0,295.76,337.24,1.6,0.0,0.000,1382457.6,1382457.6,11912,0,0,0,L,1122011218,1,122.46,122.46,0100,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1565658017,750848.00
08/12/2019 21:00,2,0.084,ALERT,213.06,297.26,60.059,1565658004,"201051344000868","174011545737251",26.42,22.80,0,294.56,335.44,2.3,0.3,0.000,1390621.3,1390621.3,11916,0,0,0,L,1122011218,1,121.33,123.14,0100,20,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1565658019,750849.00
08/12/2019 21:00,2,0.059,ALERT,213.51,297.26,60.028,1565658004,"201051344000576","174011545737251",25.94,22.80,0,294.56,336.64,1.6,0.0,0.000,1406201.1,1406201.1,11945,0,0,0,L,1122011218,1,121.55,122.68,0100,20,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1565658021,750850.00
08/12/2019 21:00,2,0.055,ALERT,213.06,296.36,60.012,1565658004,"201051344001158","174011545737251",26.50,22.80,0,293.66,336.04,1.5,0.0,0.000,1383726.9,1383726.9,11909,0,0,0,L,1122011218,1,121.10,122.46,0100,22,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1565658023,750851.00
08/12/2019 21:00,2,0.070,ALERT,213.74,296.66,60.043,1565658004,"201051344000917","174011545737251",26.36,23.80,0,293.96,336.94,1.9,0.0,0.000,1399856.2,1399856.2,11955,0,0,0,L,1122011218,1,122.23,122.23,0100,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1565658025,750852.00
08/12/2019 21:00,2,0.104,ALERT,213.96,296.36,60.012,1565658004,"201051344000417","174011545737251",17.08,22.80,0,294.86,300.27,1.8,0.0,0.000,1102189.2,1102189.2,11949,0,0,0,L,1122011218,1,122.23,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1565658027,750853.00
08/12/2019 21:00,2,0.037,ALERT,214.19,296.96,59.985,1565658004,"201051344000685","174011545737251",26.56,22.80,0,294.86,336.94,1.0,0.0,0.000,1405583.4,1405583.4,11931,0,0,0,L,1122011218,1,123.36,122.23,0100,20,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1565658028,750854.00
08/12/2019 21:00,2,0.051,ALERT,213.96,295.76,60.017,1565658004,"201051344000651","174011545737251",26.54,23.00,0,294.86,337.24,1.4,0.0,0.000,1400473.1,1400473.1,11920,0,0,0,L,1122011218,1,122.91,122.01,0100,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1565658030,750855.00
08/12/2019 21:00,2,0.066,ALERT,212.83,297.26,60.012,1565658004,"201051344000594","174011545737251",26.92,23.30,0,294.26,335.14,1.9,0.0,0.000,1409884.4,1409884.4,11920,0,0,0,L,1122011218,1,121.10,122.46,0100,20,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1565658032,750856.00
08/12/2019 21:00,2,0.072,ALERT,213.06,296.36,60.017,1565658004,"201051344000469","174011545737251",23.80,22.30,0,293.66,335.74,1.7,0.0,0.000,1390397.9,1390397.9,11934,0,0,0,L,1122011218,1,120.88,122.91,0100,19,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1565658034,750857.00
08/12/2019 21:00,2,0.094,ALERT,213.96,296.96,60.017,1565658004,"201051344000585","174011545737251",26.66,23.00,0,294.86,337.24,2.5,0.5,0.000,1416757.2,1416757.2,11911,0,0,0,L,1122011218,1,122.01,122.46,0100,20,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1565658036,750858.00
08/12/2019 21:00,2,0.059,ALERT,213.74,296.66,60.059,1565658004,"201051344000853","174011545737251",26.80,22.80,0,294.26,337.24,1.6,0.0,0.000,1413025.3,1413025.3,11927,0,0,0,L,1122011218,1,121.78,122.91,0100,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1565658038,750859.00
08/12/2019 21:00,2,0.068,ALERT,214.19,297.57,60.012,1565658004,"201051344001145","174011545737251",26.54,22.30,0,295.76,337.54,1.9,0.0,0.000,1414666.3,1414666.3,11950,0,0,0,L,1122011218,1,122.46,122.23,0100,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1565658040,750860.00
08/12/2019 21:00,2,0.074,ALERT,214.19,296.96,60.012,1565658004,"201051344000438","174011545737251",24.53,22.80,0,295.46,336.94,1.9,0.0,0.000,1408189.7,1408189.7,11920,0,0,0,L,1122011218,1,122.68,122.23,0100,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1565658042,750861.00
08/12/2019 21:00,2,0.094,ALERT,213.51,296.96,60.012,1565658004,"201051344001135","174011545737251",26.80,23.30,0,295.16,336.34,2.6,0.6,0.000,1396165.2,1396165.2,11906,0,0,0,L,1122011218,1,122.23,122.01,0100,22,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1565658044,750862.00
08/12/2019 21:00,2,0.086,ALERT,213.06,296.96,60.033,1565658004,"201051344000983","174011545737251",26.36,23.00,0,294.86,336.04,2.3,0.3,0.000,1411353.9,1411353.9,11918,0,0,0,L,1122011218,1,121.33,122.68,0100,22,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1565658046,750863.00
08/12/2019 21:00,2,0.074,ALERT,213.96,296.66,60.006,1565658004,"201051344001203","174011545737251",26.10,23.00,0,295.16,338.44,2.0,0.0,0.000,1404405.8,1404405.8,11934,0,0,0,L,1122011218,1,122.91,122.01,0100,20,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1565658047,750864.00
08/12/2019 21:00,2,0.078,ALERT,213.74,297.26,60.006,1565658004,"201051344001230","174011545737251",24.09,22.30,0,295.46,337.84,1.9,0.0,0.000,1398393.5,1398393.5,11968,0,0,0,L,1122011218,1,122.46,122.01,0100,20,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1565658049,750865.00
