ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2019 21:00,2,0.059,ALERT,213.51,296.96,60.001,1565658004,"201051344000646","174011545737251",26.06,22.80,0,294.26,336.64,1.6,0.0,0.000,1392500.1,1392500.1,11934,0,0,0,L,1122011218,1,122.46,121.78,0100,20,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1565658051,750866.00
08/12/2019 21:00,2,0.082,ALERT,213.29,296.66,60.006,1565658004,"201051344000867","174011545737251",25.82,23.50,0,293.96,335.14,2.1,0.2,0.000,1388443.0,1388443.0,11942,0,0,0,L,1122011218,1,121.55,122.68,0100,20,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1565658053,750867.00
08/12/2019 21:00,2,0.066,ALERT,213.51,296.06,60.012,1565658004,"201051344000633","174011545737251",26.18,23.00,0,292.16,337.24,1.8,0.0,0.000,1384959.7,1384959.7,11949,0,0,0,L,1122011218,1,121.78,123.14,0100,22,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1565658055,750868.00
08/12/2019 21:00,2,0.080,ALERT,213.51,296.96,60.012,1565658004,"201051344000955","174011545737251",26.38,23.00,0,295.16,336.34,2.2,0.2,0.000,1413286.3,1413286.3,11934,0,0,0,L,1122011218,1,122.01,122.23,0100,20,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1565658057,750869.00
08/12/2019 21:00,2,0.070,ALERT,213.29,296.06,60.006,1565658004,"201051344000648","174011545737251",26.36,22.50,0,293.66,336.94,1.9,0.0,0.000,1398260.2,1398260.2,11919,0,0,0,L,1122011218,1,120.88,122.91,0100,20,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1565658058,750870.00
08/12/2019 21:00,2,0.045,ALERT,213.29,296.06,60.006,1565658004,"201051344000645","174011545737251",26.46,23.50,0,293.96,336.34,1.2,0.0,0.000,1404226.7,1404226.7,11926,0,0,0,L,1122011218,1,121.55,122.91,0100,20,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1565658060,750871.00
08/12/2019 21:00,2,0.076,ALERT,213.06,297.26,59.990,1565658004,"201051344000569","174011545737251",26.52,23.00,0,295.16,335.44,2.1,0.1,0.000,1421711.3,1421711.3,11913,0,0,0,L,1122011218,1,120.88,122.91,0100,20,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1565658062,750872.00
08/12/2019 21:00,2,0.113,ALERT,213.29,296.06,60.038,1565658004,"179051228000119","174011545737251",25.92,25.00,0,292.76,339.65,3.0,1.0,0.000,207339.4,207339.4,12028,0,0,0,L,46974696,1,121.33,123.36,0000,22,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565658064,750873.00
08/12/2019 21:15,2,0.000,ALERT,212.38,296.06,60.022,1565658904,"201051344000579","174011545737251",0.00,22.50,0,294.56,299.07,0.0,0.0,0.000,1423231.1,1423231.1,11926,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1565658906,750874.00
08/12/2019 21:15,2,0.000,ALERT,213.06,295.46,60.054,1565658904,"201051344001025","174011545737251",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,1409059.8,1409059.8,11917,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1565658908,750875.00
08/12/2019 21:15,2,0.000,ALERT,213.29,296.36,60.022,1565658904,"201051344001093","174011545737251",0.00,22.50,0,294.56,298.17,0.0,0.0,0.000,1390313.8,1390313.8,11955,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1565658910,750876.00
08/12/2019 21:15,2,0.000,ALERT,212.16,295.76,60.022,1565658904,"201051344000458","174011545737251",0.00,22.50,0,294.26,299.37,0.0,0.0,0.000,1403468.1,1403468.1,11916,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1565658912,750877.00
08/12/2019 21:15,2,0.000,ALERT,213.06,296.66,60.012,1565658904,"201051344000890","174011545737251",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,1405604.8,1405604.8,11924,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1565658914,750878.00
08/12/2019 21:15,2,0.000,ALERT,212.38,295.46,60.022,1565658904,"201051344000988","174011545737251",0.00,21.80,0,291.85,298.17,0.0,0.0,0.000,1060807.5,1060807.5,11911,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1565658915,750879.00
08/12/2019 21:15,2,0.000,ALERT,213.51,296.96,60.017,1565658904,"201051344000582","174011545737251",0.00,22.50,0,295.76,299.07,0.0,0.0,0.000,1382457.6,1382457.6,11914,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1565658917,750880.00
08/12/2019 21:15,2,0.000,ALERT,212.38,296.06,60.022,1565658904,"201051344000868","174011545737251",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,1390621.3,1390621.3,11918,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1565658919,750881.00
08/12/2019 21:15,2,0.000,ALERT,212.83,296.06,60.017,1565658904,"201051344000576","174011545737251",0.00,22.00,0,294.26,298.47,0.0,0.0,0.000,1406201.1,1406201.1,11947,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1565658921,750882.00
08/12/2019 21:15,2,0.000,ALERT,212.16,295.16,60.038,1565658904,"201051344001158","174011545737251",0.00,22.00,0,293.36,297.87,0.0,0.0,0.000,1383726.9,1383726.9,11911,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1565658923,750883.00
08/12/2019 21:15,2,0.000,ALERT,213.29,295.76,60.012,1565658904,"201051344000917","174011545737251",0.00,22.80,0,293.66,297.87,0.0,0.0,0.000,1399856.2,1399856.2,11957,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1565658924,750884.00
08/12/2019 21:15,2,0.000,ALERT,213.29,295.46,60.012,1565658904,"201051344000417","174011545737251",0.00,22.00,0,293.96,297.87,0.0,0.0,0.000,1102189.2,1102189.2,11951,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1565658926,750885.00
08/12/2019 21:15,2,0.000,ALERT,213.51,296.36,60.022,1565658904,"201051344000685","174011545737251",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,1405583.4,1405583.4,11933,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1565658928,750886.00
08/12/2019 21:15,2,0.000,ALERT,213.29,295.76,60.028,1565658904,"201051344000651","174011545737251",0.00,22.00,0,294.26,297.87,0.0,0.0,0.000,1400473.1,1400473.1,11922,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1565658930,750887.00
08/12/2019 21:15,2,0.000,ALERT,212.16,295.76,60.022,1565658904,"201051344000594","174011545737251",0.00,22.50,0,293.96,298.77,0.0,0.0,0.000,1409884.4,1409884.4,11922,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1565658932,750888.00
08/12/2019 21:15,2,0.000,ALERT,212.16,294.86,60.022,1565658904,"201051344000469","174011545737251",0.00,21.50,0,293.06,297.87,0.0,0.0,0.000,1390397.9,1390397.9,11936,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1565658933,750889.00
08/12/2019 21:15,2,0.000,ALERT,213.51,296.36,60.017,1565658904,"201051344000585","174011545737251",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,1416757.2,1416757.2,11913,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1565658935,750890.00
08/12/2019 21:15,2,0.000,ALERT,212.83,294.86,60.065,1565658904,"201051344000853","174011545737251",0.00,22.00,0,293.96,298.47,0.0,0.0,0.000,1413025.3,1413025.3,11929,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1565658937,750891.00
08/12/2019 21:15,2,0.000,ALERT,213.51,296.66,60.022,1565658904,"201051344001145","174011545737251",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,1414666.3,1414666.3,11952,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1565658939,750892.00
08/12/2019 21:15,2,0.000,ALERT,213.29,296.06,60.012,1565658904,"201051344000438","174011545737251",0.00,21.80,0,295.16,298.77,0.0,0.0,0.000,1408189.7,1408189.7,11922,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1565658941,750893.00
08/12/2019 21:15,2,0.000,ALERT,212.83,295.76,60.028,1565658904,"201051344001135","174011545737251",0.00,22.30,0,295.16,298.77,0.0,0.0,0.000,1396165.2,1396165.2,11908,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1565658943,750894.00
08/12/2019 21:15,2,0.000,ALERT,212.16,295.46,60.022,1565658904,"201051344000983","174011545737251",0.00,22.30,0,294.26,298.77,0.0,0.0,0.000,1411353.9,1411353.9,11920,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1565658945,750895.00
08/12/2019 21:15,2,0.000,ALERT,213.29,296.06,59.985,1565658904,"201051344001203","174011545737251",0.00,22.30,0,294.86,300.27,0.0,0.0,0.000,1404405.8,1404405.8,11936,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1565658946,750896.00
08/12/2019 21:15,2,0.000,ALERT,213.06,296.36,60.028,1565658904,"201051344001230","174011545737251",0.00,21.50,0,295.16,298.77,0.0,0.0,0.000,1398393.5,1398393.5,11970,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1565658948,750897.00
08/12/2019 21:15,2,0.000,ALERT,212.83,296.06,60.022,1565658904,"201051344000646","174011545737251",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,1392500.1,1392500.1,11936,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1565658950,750898.00
08/12/2019 21:15,2,0.000,ALERT,212.38,295.16,60.033,1565658904,"201051344000867","174011545737251",0.00,22.50,0,293.96,298.77,0.0,0.0,0.000,1388443.0,1388443.0,11944,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1565658952,750899.00
08/12/2019 21:15,2,0.000,ALERT,212.61,294.56,60.028,1565658904,"201051344000633","174011545737251",0.00,22.00,0,292.16,297.57,0.0,0.0,0.000,1384959.7,1384959.7,11951,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1565658954,750900.00
08/12/2019 21:15,2,0.000,ALERT,212.83,296.36,60.028,1565658904,"201051344000955","174011545737251",0.00,22.30,0,294.86,298.17,0.0,0.0,0.000,1413286.3,1413286.3,11936,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1565658955,750901.00
08/12/2019 21:15,2,0.000,ALERT,212.38,294.56,60.065,1565658904,"201051344000648","174011545737251",0.00,21.50,0,293.36,298.17,0.0,0.0,0.000,1398260.2,1398260.2,11921,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1565658957,750902.00
08/12/2019 21:15,2,0.000,ALERT,212.61,295.16,60.017,1565658904,"201051344000645","174011545737251",0.00,22.50,0,293.96,298.17,0.0,0.0,0.000,1404226.7,1404226.7,11928,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1565658959,750903.00
08/12/2019 21:15,2,0.000,ALERT,212.16,295.76,60.012,1565658904,"201051344000569","174011545737251",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,1421711.3,1421711.3,11915,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1565658961,750904.00
08/12/2019 21:15,2,0.000,ALERT,212.38,294.56,60.049,1565658904,"179051228000119","174011545737251",0.00,24.00,0,292.46,297.87,0.0,0.0,0.000,207339.4,207339.4,12030,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565658963,750905.00
08/12/2019 21:30,2,0.000,ALERT,212.16,296.36,60.075,1565659804,"201051344000579","174011545737251",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,1423231.1,1423231.1,11928,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565659806,750906.00
08/12/2019 21:30,2,0.000,ALERT,213.29,296.06,60.038,1565659804,"201051344001025","174011545737251",0.00,21.30,0,293.66,298.47,0.0,0.0,0.000,1409059.8,1409059.8,11919,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565659808,750907.00
08/12/2019 21:30,2,0.000,ALERT,213.29,296.66,60.065,1565659804,"201051344001093","174011545737251",0.00,21.80,0,294.26,297.87,0.0,0.0,0.000,1390313.8,1390313.8,11957,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565659809,750908.00
08/12/2019 21:30,2,0.000,ALERT,212.16,295.76,60.070,1565659804,"201051344000458","174011545737251",0.00,21.80,0,293.36,298.17,0.0,0.0,0.000,1403468.1,1403468.1,11918,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565659811,750909.00
08/12/2019 21:30,2,0.000,ALERT,213.06,296.66,60.028,1565659804,"201051344000890","174011545737251",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,1405604.8,1405604.8,11926,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565659813,750910.00
08/12/2019 21:30,2,0.000,ALERT,212.16,296.06,60.033,1565659804,"201051344000988","174011545737251",0.00,21.30,0,290.65,296.96,0.0,0.0,0.000,1060807.5,1060807.5,11913,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565659815,750911.00
08/12/2019 21:30,2,0.000,ALERT,213.74,297.57,60.028,1565659804,"201051344000582","174011545737251",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,1382457.6,1382457.6,11916,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565659817,750912.00
08/12/2019 21:30,2,0.000,ALERT,212.38,296.66,59.996,1565659804,"201051344000868","174011545737251",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,1390621.3,1390621.3,11920,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565659819,750913.00
08/12/2019 21:30,2,0.000,ALERT,212.83,296.06,60.028,1565659804,"201051344000576","174011545737251",0.00,21.00,0,293.36,297.57,0.0,0.0,0.000,1406201.1,1406201.1,11949,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565659821,750914.00
08/12/2019 21:30,2,0.000,ALERT,212.38,295.76,59.985,1565659804,"201051344001158","174011545737251",0.00,21.00,0,292.46,296.66,0.0,0.0,0.000,1383726.9,1383726.9,11913,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565659822,750915.00
08/12/2019 21:30,2,0.000,ALERT,213.29,296.06,60.028,1565659804,"201051344000917","174011545737251",0.00,22.00,0,292.76,297.26,0.0,0.0,0.000,1399856.2,1399856.2,11959,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565659824,750916.00
08/12/2019 21:30,2,0.000,ALERT,213.51,295.76,60.028,1565659804,"201051344000417","174011545737251",0.00,21.30,0,293.36,296.96,0.0,0.0,0.000,1102189.2,1102189.2,11953,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565659826,750917.00
08/12/2019 21:30,2,0.000,ALERT,213.74,296.36,60.022,1565659804,"201051344000685","174011545737251",0.00,21.00,0,293.96,297.87,0.0,0.0,0.000,1405583.4,1405583.4,11935,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565659828,750918.00
08/12/2019 21:30,2,0.000,ALERT,213.51,295.76,60.006,1565659804,"201051344000651","174011545737251",0.00,21.00,0,293.36,297.57,0.0,0.0,0.000,1400473.1,1400473.1,11924,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565659830,750919.00
08/12/2019 21:30,2,0.000,ALERT,212.16,296.66,60.022,1565659804,"201051344000594","174011545737251",0.00,21.50,0,293.06,297.87,0.0,0.0,0.000,1409884.4,1409884.4,11924,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565659831,750920.00
08/12/2019 21:30,2,0.000,ALERT,212.38,295.76,60.059,1565659804,"201051344000469","174011545737251",0.00,20.30,0,292.16,296.96,0.0,0.0,0.000,1390397.9,1390397.9,11938,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565659833,750921.00
08/12/2019 21:30,2,0.000,ALERT,213.51,296.36,60.022,1565659804,"201051344000585","174011545737251",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,1416757.2,1416757.2,11915,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565659835,750922.00
08/12/2019 21:30,2,0.000,ALERT,212.83,295.76,60.022,1565659804,"201051344000853","174011545737251",0.00,21.00,0,293.06,297.57,0.0,0.0,0.000,1413025.3,1413025.3,11931,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565659837,750923.00
08/12/2019 21:30,2,0.000,ALERT,213.51,297.26,60.017,1565659804,"201051344001145","174011545737251",0.00,20.70,0,294.26,298.77,0.0,0.0,0.000,1414666.3,1414666.3,11954,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565659839,750924.00
08/12/2019 21:30,2,0.000,ALERT,213.51,296.66,60.017,1565659804,"201051344000438","174011545737251",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,1408189.7,1408189.7,11924,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565659841,750925.00
08/12/2019 21:30,2,0.000,ALERT,213.06,296.66,60.017,1565659804,"201051344001135","174011545737251",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,1396165.2,1396165.2,11910,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565659843,750926.00
08/12/2019 21:30,2,0.000,ALERT,212.38,296.36,60.017,1565659804,"201051344000983","174011545737251",0.00,21.30,0,293.36,297.87,0.0,0.0,0.000,1411353.9,1411353.9,11922,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565659845,750927.00
08/12/2019 21:30,2,0.000,ALERT,213.06,295.76,60.017,1565659804,"201051344001203","174011545737251",0.00,21.30,0,293.96,299.37,0.0,0.0,0.000,1404405.8,1404405.8,11938,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565659847,750928.00
08/12/2019 21:30,2,0.000,ALERT,213.29,296.66,60.022,1565659804,"201051344001230","174011545737251",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,1398393.5,1398393.5,11972,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565659848,750929.00
08/12/2019 21:30,2,0.000,ALERT,212.83,296.36,60.017,1565659804,"201051344000646","174011545737251",0.00,21.00,0,293.36,297.57,0.0,0.0,0.000,1392500.1,1392500.1,11938,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565659850,750930.00
08/12/2019 21:30,2,0.000,ALERT,212.61,296.06,60.054,1565659804,"201051344000867","174011545737251",0.00,21.50,0,293.06,297.87,0.0,0.0,0.000,1388443.0,1388443.0,11946,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565659852,750931.00
08/12/2019 21:30,2,0.000,ALERT,213.06,295.46,60.028,1565659804,"201051344000633","174011545737251",0.00,21.00,0,291.25,296.66,0.0,0.0,0.000,1384959.7,1384959.7,11953,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565659854,750932.00
08/12/2019 21:30,2,0.000,ALERT,212.83,296.66,60.017,1565659804,"201051344000955","174011545737251",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,1413286.3,1413286.3,11938,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565659856,750933.00
08/12/2019 21:30,2,0.000,ALERT,212.61,295.16,60.043,1565659804,"201051344000648","174011545737251",0.00,20.70,0,292.46,297.26,0.0,0.0,0.000,1398260.2,1398260.2,11923,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565659858,750934.00
08/12/2019 21:30,2,0.000,ALERT,212.83,295.76,59.990,1565659804,"201051344000645","174011545737251",0.00,21.50,0,292.76,297.26,0.0,0.0,0.000,1404226.7,1404226.7,11930,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565659859,750935.00
08/12/2019 21:30,2,0.000,ALERT,212.38,296.36,60.038,1565659804,"201051344000569","174011545737251",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,1421711.3,1421711.3,11917,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565659861,750936.00
08/12/2019 21:30,2,0.000,ALERT,212.61,295.46,60.028,1565659804,"179051228000119","174011545737251",0.00,23.00,0,291.55,296.66,0.0,0.0,0.000,207339.4,207339.4,12032,0,0,0,L,46974696,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565659863,750937.00
08/12/2019 21:45,2,0.000,ALERT,212.61,296.96,60.049,1565660704,"201051344000579","174011545737251",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,1423231.1,1423231.1,11930,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565660706,750938.00
08/12/2019 21:45,2,0.000,ALERT,213.29,296.06,60.070,1565660704,"201051344001025","174011545737251",0.00,20.30,0,293.96,298.47,0.0,0.0,0.000,1409059.8,1409059.8,11921,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565660708,750939.00
08/12/2019 21:45,2,0.000,ALERT,213.29,296.66,60.033,1565660704,"201051344001093","174011545737251",0.00,21.30,0,294.56,297.87,0.0,0.0,0.000,1390313.8,1390313.8,11959,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565660710,750940.00
08/12/2019 21:45,2,0.000,ALERT,212.61,296.36,60.070,1565660704,"201051344000458","174011545737251",0.00,21.30,0,293.36,298.77,0.0,0.0,0.000,1403468.1,1403468.1,11920,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565660711,750941.00
08/12/2019 21:45,2,0.000,ALERT,213.29,296.96,60.028,1565660704,"201051344000890","174011545737251",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,1405604.8,1405604.8,11928,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565660713,750942.00
08/12/2019 21:45,2,0.000,ALERT,212.38,296.06,60.033,1565660704,"201051344000988","174011545737251",0.00,20.70,0,291.55,297.57,0.0,0.0,0.000,1060807.5,1060807.5,11915,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565660715,750943.00
08/12/2019 21:45,2,0.000,ALERT,213.74,297.26,60.022,1565660704,"201051344000582","174011545737251",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,1382457.6,1382457.6,11918,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565660717,750944.00
08/12/2019 21:45,2,0.000,ALERT,212.38,296.96,60.033,1565660704,"201051344000868","174011545737251",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,1390621.3,1390621.3,11922,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565660719,750945.00
08/12/2019 21:45,2,0.000,ALERT,212.83,296.66,60.033,1565660704,"201051344000576","174011545737251",0.00,20.30,0,293.96,298.17,0.0,0.0,0.000,1406201.1,1406201.1,11951,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565660721,750946.00
08/12/2019 21:45,2,0.000,ALERT,212.38,296.06,60.065,1565660704,"201051344001158","174011545737251",0.00,20.30,0,293.36,297.57,0.0,0.0,0.000,1383726.9,1383726.9,11915,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565660723,750947.00
08/12/2019 21:45,2,0.000,ALERT,213.29,296.06,60.033,1565660704,"201051344000917","174011545737251",0.00,21.50,0,293.06,297.57,0.0,0.0,0.000,1399856.2,1399856.2,11961,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565660724,750948.00
08/12/2019 21:45,2,0.000,ALERT,213.51,296.06,60.012,1565660704,"201051344000417","174011545737251",0.00,21.00,0,293.36,297.26,0.0,0.0,0.000,1102189.2,1102189.2,11955,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565660726,750949.00
08/12/2019 21:45,2,0.000,ALERT,213.74,296.66,60.038,1565660704,"201051344000685","174011545737251",0.00,20.70,0,294.26,297.87,0.0,0.0,0.000,1405583.4,1405583.4,11937,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565660728,750950.00
08/12/2019 21:45,2,0.000,ALERT,213.51,295.76,60.033,1565660704,"201051344000651","174011545737251",0.00,20.30,0,293.96,297.57,0.0,0.0,0.000,1400473.1,1400473.1,11926,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565660730,750951.00
08/12/2019 21:45,2,0.000,ALERT,212.38,296.96,60.033,1565660704,"201051344000594","174011545737251",0.00,21.00,0,293.66,298.47,0.0,0.0,0.000,1409884.4,1409884.4,11926,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565660732,750952.00
08/12/2019 21:45,2,0.000,ALERT,212.61,296.06,60.033,1565660704,"201051344000469","174011545737251",0.00,20.00,0,292.46,297.57,0.0,0.0,0.000,1390397.9,1390397.9,11940,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565660733,750953.00
08/12/2019 21:45,2,0.000,ALERT,213.51,296.66,60.038,1565660704,"201051344000585","174011545737251",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,1416757.2,1416757.2,11917,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565660735,750954.00
08/12/2019 21:45,2,0.000,ALERT,213.06,296.06,60.043,1565660704,"201051344000853","174011545737251",0.00,20.30,0,293.66,298.17,0.0,0.0,0.000,1413025.3,1413025.3,11933,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565660737,750955.00
08/12/2019 21:45,2,0.000,ALERT,213.74,296.96,60.033,1565660704,"201051344001145","174011545737251",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,1414666.3,1414666.3,11956,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565660739,750956.00
08/12/2019 21:45,2,0.000,ALERT,213.51,296.36,59.996,1565660704,"201051344000438","174011545737251",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,1408189.7,1408189.7,11926,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565660741,750957.00
08/12/2019 21:45,2,0.000,ALERT,213.06,296.66,60.070,1565660704,"201051344001135","174011545737251",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,1396165.2,1396165.2,11912,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565660743,750958.00
08/12/2019 21:45,2,0.000,ALERT,212.61,296.66,60.033,1565660704,"201051344000983","174011545737251",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,1411353.9,1411353.9,11924,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565660744,750959.00
08/12/2019 21:45,2,0.000,ALERT,213.51,296.36,59.996,1565660704,"201051344001203","174011545737251",0.00,20.70,0,294.26,299.67,0.0,0.0,0.000,1404405.8,1404405.8,11940,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565660746,750960.00
08/12/2019 21:45,2,0.000,ALERT,213.29,296.96,60.033,1565660704,"201051344001230","174011545737251",0.00,20.30,0,294.56,298.17,0.0,0.0,0.000,1398393.5,1398393.5,11974,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565660748,750961.00
08/12/2019 21:45,2,0.000,ALERT,212.83,296.36,60.033,1565660704,"201051344000646","174011545737251",0.00,20.70,0,293.66,297.87,0.0,0.0,0.000,1392500.1,1392500.1,11940,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565660750,750962.00
08/12/2019 21:45,2,0.000,ALERT,212.61,296.06,60.006,1565660704,"201051344000867","174011545737251",0.00,21.30,0,293.66,298.47,0.0,0.0,0.000,1388443.0,1388443.0,11948,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565660752,750963.00
08/12/2019 21:45,2,0.000,ALERT,212.83,295.46,60.028,1565660704,"201051344000633","174011545737251",0.00,20.30,0,292.16,297.26,0.0,0.0,0.000,1384959.7,1384959.7,11955,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565660754,750964.00
08/12/2019 21:45,2,0.000,ALERT,213.06,296.66,60.028,1565660704,"201051344000955","174011545737251",0.00,21.00,0,294.56,297.87,0.0,0.0,0.000,1413286.3,1413286.3,11940,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565660755,750965.00
08/12/2019 21:45,2,0.000,ALERT,212.83,295.76,60.033,1565660704,"201051344000648","174011545737251",0.00,20.00,0,293.06,297.87,0.0,0.0,0.000,1398260.2,1398260.2,11925,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565660757,750966.00
08/12/2019 21:45,2,0.000,ALERT,213.06,296.06,60.001,1565660704,"201051344000645","174011545737251",0.00,21.00,0,293.96,297.87,0.0,0.0,0.000,1404226.7,1404226.7,11932,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565660759,750967.00
08/12/2019 21:45,2,0.000,ALERT,212.61,296.66,60.001,1565660704,"201051344000569","174011545737251",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,1421711.3,1421711.3,11919,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565660761,750968.00
08/12/2019 21:45,2,0.000,ALERT,212.61,295.46,60.033,1565660704,"179051228000119","174011545737251",0.00,22.30,0,292.16,297.26,0.0,0.0,0.000,207339.4,207339.4,12034,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565660763,750969.00
08/12/2019 22:00,2,0.000,ALERT,212.83,297.26,59.985,1565661604,"201051344000579","174011545737251",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,1423231.1,1423231.1,11932,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565661607,750970.00
08/12/2019 22:00,2,0.000,ALERT,213.51,296.36,59.996,1565661604,"201051344001025","174011545737251",0.00,19.80,0,294.26,305.38,0.0,0.0,0.000,1409059.8,1409059.8,11923,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565661608,750971.00
08/12/2019 22:00,2,0.000,ALERT,213.74,296.66,60.001,1565661604,"201051344001093","174011545737251",0.00,20.70,0,294.56,304.48,0.0,0.0,0.000,1390313.8,1390313.8,11961,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565661610,750972.00
08/12/2019 22:00,2,0.000,ALERT,212.83,296.66,60.006,1565661604,"201051344000458","174011545737251",0.00,20.70,0,294.26,298.77,0.0,0.0,0.000,1403468.1,1403468.1,11922,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565661612,750973.00
08/12/2019 22:00,2,0.000,ALERT,213.74,297.26,60.049,1565661604,"201051344000890","174011545737251",0.00,20.30,0,294.86,306.28,0.0,0.0,0.000,1405604.8,1405604.8,11930,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565661614,750974.00
08/12/2019 22:00,2,0.000,ALERT,212.61,296.06,60.006,1565661604,"201051344000988","174011545737251",0.00,20.30,0,291.55,297.87,0.0,0.0,0.000,1060807.5,1060807.5,11917,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565661616,750975.00
08/12/2019 22:00,2,0.000,ALERT,213.96,297.57,60.049,1565661604,"201051344000582","174011545737251",0.00,20.30,0,295.16,305.38,0.0,0.0,0.000,1382457.6,1382457.6,11920,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565661618,750976.00
08/12/2019 22:00,2,0.000,ALERT,212.83,297.26,60.022,1565661604,"201051344000868","174011545737251",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,1390621.3,1390621.3,11924,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565661619,750977.00
08/12/2019 22:00,2,0.000,ALERT,213.29,296.96,60.006,1565661604,"201051344000576","174011545737251",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,1406201.1,1406201.1,11954,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565661622,750978.00
08/12/2019 22:00,2,0.000,ALERT,213.06,296.36,60.006,1565661604,"201051344001158","174011545737251",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,1383726.9,1383726.9,11918,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565661624,750979.00
08/12/2019 22:00,2,0.000,ALERT,213.74,296.36,60.006,1565661604,"201051344000917","174011545737251",0.00,21.00,0,293.06,303.88,0.0,0.0,0.000,1399856.2,1399856.2,11964,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565661627,750980.00
08/12/2019 22:00,2,0.000,ALERT,213.96,296.06,59.996,1565661604,"201051344000417","174011545737251",0.00,20.30,0,293.66,304.78,0.0,0.0,0.000,1102189.2,1102189.2,11958,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565661629,750981.00
08/12/2019 22:00,2,0.000,ALERT,214.19,296.96,60.001,1565661604,"201051344000685","174011545737251",0.00,20.00,0,294.26,305.68,0.0,0.0,0.000,1405583.4,1405583.4,11940,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565661632,750982.00
08/12/2019 22:00,2,0.000,ALERT,213.96,296.36,60.001,1565661604,"201051344000651","174011545737251",0.00,19.80,0,293.96,304.48,0.0,0.0,0.000,1400473.1,1400473.1,11929,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565661634,750983.00
08/12/2019 22:00,2,0.000,ALERT,212.83,297.26,60.022,1565661604,"201051344000594","174011545737251",0.00,20.70,0,293.66,298.47,0.0,0.0,0.000,1409884.4,1409884.4,11929,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565661637,750984.00
08/12/2019 22:00,2,0.000,ALERT,213.06,296.36,60.001,1565661604,"201051344000469","174011545737251",0.00,19.50,0,293.06,297.87,0.0,0.0,0.000,1390397.9,1390397.9,11943,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565661639,750985.00
08/12/2019 22:00,2,0.000,ALERT,213.96,296.96,60.001,1565661604,"201051344000585","174011545737251",0.00,20.30,0,293.96,304.48,0.0,0.0,0.000,1416757.2,1416757.2,11920,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565661642,750986.00
08/12/2019 22:00,2,0.000,ALERT,213.51,296.66,59.969,1565661604,"201051344000853","174011545737251",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,1413025.3,1413025.3,11936,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565661644,750987.00
08/12/2019 22:00,2,0.000,ALERT,214.19,297.26,60.001,1565661604,"201051344001145","174011545737251",0.00,19.80,0,294.86,306.58,0.0,0.0,0.000,1414666.3,1414666.3,11959,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565661646,750988.00
08/12/2019 22:00,2,0.000,ALERT,213.96,296.96,59.996,1565661604,"201051344000438","174011545737251",0.00,20.00,0,294.56,305.38,0.0,0.0,0.000,1408189.7,1408189.7,11929,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565661649,750989.00
08/12/2019 22:00,2,0.000,ALERT,213.51,296.96,60.001,1565661604,"201051344001135","174011545737251",0.00,20.30,0,294.56,305.38,0.0,0.0,0.000,1396165.2,1396165.2,11915,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565661651,750990.00
08/12/2019 22:00,2,0.000,ALERT,213.06,296.66,60.001,1565661604,"201051344000983","174011545737251",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,1411353.9,1411353.9,11927,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565661654,750991.00
08/12/2019 22:00,2,0.000,ALERT,213.96,296.66,60.001,1565661604,"201051344001203","174011545737251",0.00,20.00,0,294.56,306.58,0.0,0.0,0.000,1404405.8,1404405.8,11943,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565661656,750992.00
08/12/2019 22:00,2,0.000,ALERT,213.74,297.26,59.996,1565661604,"201051344001230","174011545737251",0.00,19.80,0,294.56,305.68,0.0,0.0,0.000,1398393.5,1398393.5,11976,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565661658,750993.00
08/12/2019 22:00,2,0.000,ALERT,213.29,296.66,60.006,1565661604,"201051344000646","174011545737251",0.00,20.00,0,293.96,304.78,0.0,0.0,0.000,1392500.1,1392500.1,11942,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565661660,750994.00
08/12/2019 22:00,2,0.000,ALERT,213.29,296.66,59.996,1565661604,"201051344000867","174011545737251",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,1388443.0,1388443.0,11950,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565661662,750995.00
08/12/2019 22:00,2,0.000,ALERT,213.51,295.76,59.996,1565661604,"201051344000633","174011545737251",0.00,19.80,0,292.16,297.57,0.0,0.0,0.000,1384959.7,1384959.7,11957,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565661663,750996.00
08/12/2019 22:00,2,0.000,ALERT,213.29,296.96,59.990,1565661604,"201051344000955","174011545737251",0.00,20.30,0,294.56,305.08,0.0,0.0,0.000,1413286.3,1413286.3,11942,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565661665,750997.00
08/12/2019 22:00,2,0.000,ALERT,213.29,296.36,59.996,1565661604,"201051344000648","174011545737251",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,1398260.2,1398260.2,11927,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565661667,750998.00
08/12/2019 22:00,2,0.000,ALERT,213.29,296.66,59.980,1565661604,"201051344000645","174011545737251",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,1404226.7,1404226.7,11934,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565661669,750999.00
08/12/2019 22:00,2,0.000,ALERT,212.83,297.26,59.990,1565661604,"201051344000569","174011545737251",0.00,20.00,0,294.56,298.77,0.0,0.0,0.000,1421711.3,1421711.3,11921,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565661671,751000.00
08/12/2019 22:00,2,0.000,ALERT,213.06,296.06,60.001,1565661604,"179051228000119","174011545737251",0.00,21.80,0,292.46,297.57,0.0,0.0,0.000,207339.4,207339.4,12036,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565661672,751001.00
08/12/2019 22:15,2,0.000,ALERT,213.06,297.87,60.022,1565662504,"201051344000579","174011545737251",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,1423231.1,1423231.1,11934,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565662506,751002.00
08/12/2019 22:15,2,0.000,ALERT,213.74,296.66,59.996,1565662504,"201051344001025","174011545737251",0.00,19.50,0,294.26,299.37,0.0,0.0,0.000,1409059.8,1409059.8,11925,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565662508,751003.00
08/12/2019 22:15,2,0.000,ALERT,213.96,297.26,60.017,1565662504,"201051344001093","174011545737251",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,1390313.8,1390313.8,11963,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565662509,751004.00
08/12/2019 22:15,2,0.000,ALERT,212.83,297.26,60.001,1565662504,"201051344000458","174011545737251",0.00,20.30,0,294.26,299.67,0.0,0.0,0.000,1403468.1,1403468.1,11924,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565662511,751005.00
08/12/2019 22:15,2,0.000,ALERT,213.74,297.57,60.033,1565662504,"201051344000890","174011545737251",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,1405604.8,1405604.8,11932,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565662513,751006.00
08/12/2019 22:15,2,0.000,ALERT,213.06,296.96,60.022,1565662504,"201051344000988","174011545737251",0.00,19.80,0,291.85,298.77,0.0,0.0,0.000,1060807.5,1060807.5,11919,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565662515,751007.00
08/12/2019 22:15,2,0.000,ALERT,214.19,297.87,60.022,1565662504,"201051344000582","174011545737251",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,1382457.6,1382457.6,11922,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565662517,751008.00
08/12/2019 22:15,2,0.000,ALERT,212.83,297.57,60.022,1565662504,"201051344000868","174011545737251",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,1390621.3,1390621.3,11926,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565662519,751009.00
