ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2019 22:15,2,0.000,ALERT,213.51,297.57,60.028,1565662504,"201051344000576","174011545737251",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,1406201.1,1406201.1,11956,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565662520,751010.00
08/12/2019 22:15,2,0.000,ALERT,213.06,296.96,60.028,1565662504,"201051344001158","174011545737251",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,1383726.9,1383726.9,11920,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565662522,751011.00
08/12/2019 22:15,2,0.000,ALERT,213.96,296.36,60.017,1565662504,"201051344000917","174011545737251",0.00,20.70,0,293.36,297.87,0.0,0.0,0.000,1399856.2,1399856.2,11966,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565662524,751012.00
08/12/2019 22:15,2,0.000,ALERT,213.96,296.36,59.985,1565662504,"201051344000417","174011545737251",0.00,20.00,0,294.26,297.87,0.0,0.0,0.000,1102189.2,1102189.2,11960,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565662526,751013.00
08/12/2019 22:15,2,0.000,ALERT,214.19,297.26,60.038,1565662504,"201051344000685","174011545737251",0.00,19.80,0,294.86,298.47,0.0,0.0,0.000,1405583.4,1405583.4,11942,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565662528,751014.00
08/12/2019 22:15,2,0.000,ALERT,213.96,296.66,60.028,1565662504,"201051344000651","174011545737251",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,1400473.1,1400473.1,11931,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565662529,751015.00
08/12/2019 22:15,2,0.000,ALERT,212.83,297.87,60.022,1565662504,"201051344000594","174011545737251",0.00,20.00,0,294.26,299.37,0.0,0.0,0.000,1409884.4,1409884.4,11931,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565662531,751016.00
08/12/2019 22:15,2,0.000,ALERT,213.06,296.66,60.022,1565662504,"201051344000469","174011545737251",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,1390397.9,1390397.9,11945,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565662533,751017.00
08/12/2019 22:15,2,0.000,ALERT,213.96,296.96,60.001,1565662504,"201051344000585","174011545737251",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,1416757.2,1416757.2,11922,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565662535,751018.00
08/12/2019 22:15,2,0.000,ALERT,213.29,296.66,59.985,1565662504,"201051344000853","174011545737251",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,1413025.3,1413025.3,11938,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565662537,751019.00
08/12/2019 22:15,2,0.000,ALERT,214.19,297.26,60.022,1565662504,"201051344001145","174011545737251",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,1414666.3,1414666.3,11961,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565662539,751020.00
08/12/2019 22:15,2,0.000,ALERT,213.96,297.57,60.017,1565662504,"201051344000438","174011545737251",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,1408189.7,1408189.7,11931,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565662541,751021.00
08/12/2019 22:15,2,0.000,ALERT,213.74,297.26,60.022,1565662504,"201051344001135","174011545737251",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,1396165.2,1396165.2,11917,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565662543,751022.00
08/12/2019 22:15,2,0.000,ALERT,213.06,297.57,60.022,1565662504,"201051344000983","174011545737251",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,1411353.9,1411353.9,11929,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565662545,751023.00
08/12/2019 22:15,2,0.000,ALERT,214.19,297.26,59.996,1565662504,"201051344001203","174011545737251",0.00,19.80,0,294.86,300.27,0.0,0.0,0.000,1404405.8,1404405.8,11945,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565662547,751024.00
08/12/2019 22:15,2,0.000,ALERT,213.96,297.57,60.017,1565662504,"201051344001230","174011545737251",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,1398393.5,1398393.5,11979,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565662549,751025.00
08/12/2019 22:15,2,0.000,ALERT,213.51,296.66,60.017,1565662504,"201051344000646","174011545737251",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,1392500.1,1392500.1,11945,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565662552,751026.00
08/12/2019 22:15,2,0.000,ALERT,213.29,296.96,60.043,1565662504,"201051344000867","174011545737251",0.00,20.30,0,294.26,299.37,0.0,0.0,0.000,1388443.0,1388443.0,11953,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565662554,751027.00
08/12/2019 22:15,2,0.000,ALERT,213.74,296.36,60.012,1565662504,"201051344000633","174011545737251",0.00,19.50,0,292.76,298.17,0.0,0.0,0.000,1384959.7,1384959.7,11960,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565662556,751028.00
08/12/2019 22:15,2,0.000,ALERT,213.51,296.66,60.012,1565662504,"201051344000955","174011545737251",0.00,20.00,0,294.56,298.47,0.0,0.0,0.000,1413286.3,1413286.3,11945,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565662559,751029.00
08/12/2019 22:15,2,0.000,ALERT,213.29,296.36,60.017,1565662504,"201051344000648","174011545737251",0.00,19.30,0,293.96,298.77,0.0,0.0,0.000,1398260.2,1398260.2,11930,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565662561,751030.00
08/12/2019 22:15,2,0.000,ALERT,213.51,297.26,60.022,1565662504,"201051344000645","174011545737251",0.00,20.00,0,294.56,298.77,0.0,0.0,0.000,1404226.7,1404226.7,11937,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565662564,751031.00
08/12/2019 22:15,2,0.000,ALERT,213.06,297.26,60.028,1565662504,"201051344000569","174011545737251",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,1421711.3,1421711.3,11923,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565662566,751032.00
08/12/2019 22:15,2,0.000,ALERT,213.51,296.36,60.017,1565662504,"179051228000119","174011545737251",0.00,21.50,0,293.06,298.17,0.0,0.0,0.000,207339.4,207339.4,12038,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565662568,751033.00
08/12/2019 22:30,2,0.000,ALERT,213.06,297.26,60.043,1565663405,"201051344000579","174011545737251",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,1423231.1,1423231.1,11936,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565663407,751034.00
08/12/2019 22:30,2,0.000,ALERT,214.19,296.96,60.038,1565663405,"201051344001025","174011545737251",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,1409059.8,1409059.8,11927,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565663409,751035.00
08/12/2019 22:30,2,0.000,ALERT,214.41,297.87,60.012,1565663405,"201051344001093","174011545737251",0.00,20.00,0,295.16,298.47,0.0,0.0,0.000,1390313.8,1390313.8,11965,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565663411,751036.00
08/12/2019 22:30,2,0.000,ALERT,213.29,296.96,60.033,1565663405,"201051344000458","174011545737251",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,1403468.1,1403468.1,11926,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565663413,751037.00
08/12/2019 22:30,2,0.000,ALERT,214.19,298.17,60.038,1565663405,"201051344000890","174011545737251",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,1405604.8,1405604.8,11934,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565663415,751038.00
08/12/2019 22:30,2,0.000,ALERT,213.06,296.66,60.043,1565663405,"201051344000988","174011545737251",0.00,19.80,0,291.55,298.47,0.0,0.0,0.000,1060807.5,1060807.5,11921,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565663417,751039.00
08/12/2019 22:30,2,0.000,ALERT,214.64,298.47,60.038,1565663405,"201051344000582","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1382457.6,1382457.6,11924,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565663419,751040.00
08/12/2019 22:30,2,0.000,ALERT,213.06,297.57,60.043,1565663405,"201051344000868","174011545737251",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,1390621.3,1390621.3,11928,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565663420,751041.00
08/12/2019 22:30,2,0.000,ALERT,213.74,297.26,60.038,1565663405,"201051344000576","174011545737251",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,1406201.1,1406201.1,11958,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565663422,751042.00
08/12/2019 22:30,2,0.000,ALERT,213.29,296.66,60.075,1565663405,"201051344001158","174011545737251",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,1383726.9,1383726.9,11922,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565663424,751043.00
08/12/2019 22:30,2,0.000,ALERT,214.41,297.26,60.033,1565663405,"201051344000917","174011545737251",0.00,20.30,0,293.66,298.17,0.0,0.0,0.000,1399856.2,1399856.2,11968,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565663426,751044.00
08/12/2019 22:30,2,0.000,ALERT,214.41,296.96,60.033,1565663405,"201051344000417","174011545737251",0.00,19.80,0,293.96,297.87,0.0,0.0,0.000,1102189.2,1102189.2,11962,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565663428,751045.00
08/12/2019 22:30,2,0.000,ALERT,214.64,297.57,60.012,1565663405,"201051344000685","174011545737251",0.00,19.50,0,295.16,298.47,0.0,0.0,0.000,1405583.4,1405583.4,11944,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565663429,751046.00
08/12/2019 22:30,2,0.000,ALERT,214.41,296.96,60.059,1565663405,"201051344000651","174011545737251",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,1400473.1,1400473.1,11933,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565663431,751047.00
08/12/2019 22:30,2,0.000,ALERT,213.06,297.57,60.028,1565663405,"201051344000594","174011545737251",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,1409884.4,1409884.4,11933,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565663433,751048.00
08/12/2019 22:30,2,0.000,ALERT,213.29,296.66,60.028,1565663405,"201051344000469","174011545737251",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,1390397.9,1390397.9,11947,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565663435,751049.00
08/12/2019 22:30,2,0.000,ALERT,214.41,297.87,60.043,1565663405,"201051344000585","174011545737251",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,1416757.2,1416757.2,11924,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565663437,751050.00
08/12/2019 22:30,2,0.000,ALERT,213.74,296.66,60.033,1565663405,"201051344000853","174011545737251",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,1413025.3,1413025.3,11940,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565663439,751051.00
08/12/2019 22:30,2,0.000,ALERT,214.64,297.87,60.033,1565663405,"201051344001145","174011545737251",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1414666.3,1414666.3,11963,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565663441,751052.00
08/12/2019 22:30,2,0.000,ALERT,214.41,297.57,60.028,1565663405,"201051344000438","174011545737251",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,1408189.7,1408189.7,11933,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565663443,751053.00
08/12/2019 22:30,2,0.000,ALERT,213.96,297.57,60.033,1565663405,"201051344001135","174011545737251",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,1396165.2,1396165.2,11919,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565663445,751054.00
08/12/2019 22:30,2,0.000,ALERT,213.29,297.26,59.996,1565663405,"201051344000983","174011545737251",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,1411353.9,1411353.9,11931,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565663446,751055.00
08/12/2019 22:30,2,0.000,ALERT,214.19,297.26,60.038,1565663405,"201051344001203","174011545737251",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,1404405.8,1404405.8,11947,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565663448,751056.00
08/12/2019 22:30,2,0.000,ALERT,214.19,297.87,60.038,1565663405,"201051344001230","174011545737251",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,1398393.5,1398393.5,11981,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565663450,751057.00
08/12/2019 22:30,2,0.000,ALERT,213.74,297.26,60.070,1565663405,"201051344000646","174011545737251",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,1392500.1,1392500.1,11947,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565663452,751058.00
08/12/2019 22:30,2,0.000,ALERT,213.51,296.96,60.012,1565663405,"201051344000867","174011545737251",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,1388443.0,1388443.0,11955,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565663454,751059.00
08/12/2019 22:30,2,0.000,ALERT,213.74,296.36,60.033,1565663405,"201051344000633","174011545737251",0.00,19.50,0,293.06,298.17,0.0,0.0,0.000,1384959.7,1384959.7,11962,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565663456,751060.00
08/12/2019 22:30,2,0.000,ALERT,213.74,297.57,60.033,1565663405,"201051344000955","174011545737251",0.00,19.80,0,294.86,298.47,0.0,0.0,0.000,1413286.3,1413286.3,11947,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565663457,751061.00
08/12/2019 22:30,2,0.000,ALERT,213.51,296.06,60.033,1565663405,"201051344000648","174011545737251",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,1398260.2,1398260.2,11932,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565663459,751062.00
08/12/2019 22:30,2,0.000,ALERT,213.74,296.66,60.028,1565663405,"201051344000645","174011545737251",0.00,19.80,0,294.86,298.47,0.0,0.0,0.000,1404226.7,1404226.7,11939,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565663461,751063.00
08/12/2019 22:30,2,0.000,ALERT,213.29,297.26,60.033,1565663405,"201051344000569","174011545737251",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,1421711.3,1421711.3,11925,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565663463,751064.00
08/12/2019 22:30,2,0.000,ALERT,213.29,296.06,60.033,1565663405,"179051228000119","174011545737251",0.00,21.30,0,293.36,298.17,0.0,0.0,0.000,207339.4,207339.4,12040,0,0,0,L,46974696,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565663465,751065.00
08/12/2019 22:45,2,0.000,ALERT,212.38,296.36,60.054,1565664304,"201051344000579","174011545737251",0.00,19.80,0,284.64,299.67,0.0,0.0,0.000,1423231.1,1423231.1,11938,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664307,751066.00
08/12/2019 22:45,2,0.000,ALERT,213.29,295.76,60.049,1565664304,"201051344001025","174011545737251",0.00,19.00,0,284.04,299.67,0.0,0.0,0.000,1409059.8,1409059.8,11929,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664308,751067.00
08/12/2019 22:45,2,0.000,ALERT,213.51,296.36,60.043,1565664304,"201051344001093","174011545737251",0.00,19.80,0,284.34,299.07,0.0,0.0,0.000,1390313.8,1390313.8,11967,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664310,751068.00
08/12/2019 22:45,2,0.000,ALERT,212.61,296.06,60.001,1565664304,"201051344000458","174011545737251",0.00,20.00,0,284.04,299.67,0.0,0.0,0.000,1403468.1,1403468.1,11928,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664312,751069.00
08/12/2019 22:45,2,0.000,ALERT,213.29,296.96,60.012,1565664304,"201051344000890","174011545737251",0.00,19.80,0,285.24,299.97,0.0,0.0,0.000,1405604.8,1405604.8,11936,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664314,751070.00
08/12/2019 22:45,2,0.000,ALERT,212.38,295.76,60.049,1565664304,"201051344000988","174011545737251",0.00,19.50,0,281.33,298.77,0.0,0.0,0.000,1060807.5,1060807.5,11923,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565664316,751071.00
08/12/2019 22:45,2,0.000,ALERT,213.96,297.26,60.043,1565664304,"201051344000582","174011545737251",0.00,19.30,0,284.94,299.97,0.0,0.0,0.000,1382457.6,1382457.6,11926,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664317,751072.00
08/12/2019 22:45,2,0.000,ALERT,212.61,296.66,60.049,1565664304,"201051344000868","174011545737251",0.00,19.30,0,284.64,299.67,0.0,0.0,0.000,1390621.3,1390621.3,11930,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664319,751073.00
08/12/2019 22:45,2,0.000,ALERT,213.06,296.36,60.017,1565664304,"201051344000576","174011545737251",0.00,19.00,0,284.04,299.07,0.0,0.0,0.000,1406201.1,1406201.1,11960,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664321,751074.00
08/12/2019 22:45,2,0.000,ALERT,212.61,295.46,60.006,1565664304,"201051344001158","174011545737251",0.00,19.30,0,283.14,298.47,0.0,0.0,0.000,1383726.9,1383726.9,11924,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664323,751075.00
08/12/2019 22:45,2,0.000,ALERT,213.51,296.06,60.043,1565664304,"201051344000917","174011545737251",0.00,20.00,0,283.14,298.77,0.0,0.0,0.000,1399856.2,1399856.2,11970,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664325,751076.00
08/12/2019 22:45,2,0.000,ALERT,213.51,296.06,60.043,1565664304,"201051344000417","174011545737251",0.00,19.50,0,283.74,298.47,0.0,0.0,0.000,1102189.2,1102189.2,11964,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664327,751077.00
08/12/2019 22:45,2,0.000,ALERT,213.74,296.66,60.065,1565664304,"201051344000685","174011545737251",0.00,19.50,0,284.34,299.07,0.0,0.0,0.000,1405583.4,1405583.4,11946,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664328,751078.00
08/12/2019 22:45,2,0.000,ALERT,213.51,295.76,60.054,1565664304,"201051344000651","174011545737251",0.00,19.00,0,284.04,298.77,0.0,0.0,0.000,1400473.1,1400473.1,11935,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664330,751079.00
08/12/2019 22:45,2,0.000,ALERT,212.38,296.66,60.049,1565664304,"201051344000594","174011545737251",0.00,19.80,0,283.74,299.37,0.0,0.0,0.000,1409884.4,1409884.4,11935,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664332,751080.00
08/12/2019 22:45,2,0.000,ALERT,212.61,295.76,60.049,1565664304,"201051344000469","174011545737251",0.00,19.00,0,282.84,298.47,0.0,0.0,0.000,1390397.9,1390397.9,11949,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664334,751081.00
08/12/2019 22:45,2,0.000,ALERT,213.74,296.96,60.049,1565664304,"201051344000585","174011545737251",0.00,19.50,0,283.74,299.07,0.0,0.0,0.000,1416757.2,1416757.2,11926,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664336,751082.00
08/12/2019 22:45,2,0.000,ALERT,213.29,296.06,60.043,1565664304,"201051344000853","174011545737251",0.00,19.30,0,283.74,299.07,0.0,0.0,0.000,1413025.3,1413025.3,11942,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565664338,751083.00
08/12/2019 22:45,2,0.000,ALERT,213.74,296.96,60.049,1565664304,"201051344001145","174011545737251",0.00,19.00,0,284.94,299.97,0.0,0.0,0.000,1414666.3,1414666.3,11965,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664340,751084.00
08/12/2019 22:45,2,0.000,ALERT,213.51,296.66,60.033,1565664304,"201051344000438","174011545737251",0.00,19.30,0,284.64,299.37,0.0,0.0,0.000,1408189.7,1408189.7,11935,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664342,751085.00
08/12/2019 22:45,2,0.000,ALERT,213.29,296.66,59.996,1565664304,"201051344001135","174011545737251",0.00,19.50,0,284.34,299.67,0.0,0.0,0.000,1396165.2,1396165.2,11921,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664344,751086.00
08/12/2019 22:45,2,0.000,ALERT,212.83,296.36,60.054,1565664304,"201051344000983","174011545737251",0.00,19.50,0,284.34,299.37,0.0,0.0,0.000,1411353.9,1411353.9,11933,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664345,751087.00
08/12/2019 22:45,2,0.000,ALERT,213.51,296.66,60.065,1565664304,"201051344001203","174011545737251",0.00,19.50,0,284.34,300.87,0.0,0.0,0.000,1404405.8,1404405.8,11949,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664347,751088.00
08/12/2019 22:45,2,0.000,ALERT,213.51,297.26,60.022,1565664304,"201051344001230","174011545737251",0.00,19.30,0,284.64,299.37,0.0,0.0,0.000,1398393.5,1398393.5,11983,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565664349,751089.00
08/12/2019 22:45,2,0.000,ALERT,213.06,296.36,60.043,1565664304,"201051344000646","174011545737251",0.00,19.30,0,283.44,298.77,0.0,0.0,0.000,1392500.1,1392500.1,11949,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565664351,751090.00
08/12/2019 22:45,2,0.000,ALERT,212.83,295.76,60.043,1565664304,"201051344000867","174011545737251",0.00,19.80,0,283.74,299.37,0.0,0.0,0.000,1388443.0,1388443.0,11957,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664353,751091.00
08/12/2019 22:45,2,0.000,ALERT,213.06,295.46,60.075,1565664304,"201051344000633","174011545737251",0.00,19.30,0,281.94,298.47,0.0,0.0,0.000,1384959.7,1384959.7,11964,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664354,751092.00
08/12/2019 22:45,2,0.000,ALERT,212.83,296.36,60.043,1565664304,"201051344000955","174011545737251",0.00,19.50,0,284.34,298.77,0.0,0.0,0.000,1413286.3,1413286.3,11949,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664356,751093.00
08/12/2019 22:45,2,0.000,ALERT,212.83,295.46,60.017,1565664304,"201051344000648","174011545737251",0.00,19.00,0,283.44,299.07,0.0,0.0,0.000,1398260.2,1398260.2,11934,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664358,751094.00
08/12/2019 22:45,2,0.000,ALERT,213.06,295.76,60.043,1565664304,"201051344000645","174011545737251",0.00,19.80,0,283.74,298.77,0.0,0.0,0.000,1404226.7,1404226.7,11941,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664360,751095.00
08/12/2019 22:45,2,0.000,ALERT,212.83,296.66,60.054,1565664304,"201051344000569","174011545737251",0.00,19.50,0,284.64,299.67,0.0,0.0,0.000,1421711.3,1421711.3,11927,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565664362,751096.00
08/12/2019 22:45,2,0.000,ALERT,213.06,295.46,60.065,1565664304,"179051228000119","174011545737251",0.00,21.00,0,282.24,298.17,0.0,0.0,0.000,207339.4,207339.4,12042,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565664364,751097.00
08/12/2019 23:00,2,0.000,ALERT,212.83,296.96,59.969,1565665204,"201051344000579","174011545737251",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,1423231.1,1423231.1,11940,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565665207,751098.00
08/12/2019 23:00,2,0.000,ALERT,213.29,296.06,60.006,1565665204,"201051344001025","174011545737251",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,1409059.8,1409059.8,11931,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565665208,751099.00
08/12/2019 23:00,2,0.000,ALERT,213.51,296.66,60.012,1565665204,"201051344001093","174011545737251",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,1390313.8,1390313.8,11969,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565665210,751100.00
08/12/2019 23:00,2,0.000,ALERT,212.83,296.36,59.980,1565665204,"201051344000458","174011545737251",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,1403468.1,1403468.1,11930,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565665212,751101.00
08/12/2019 23:00,2,0.000,ALERT,213.29,296.96,60.012,1565665204,"201051344000890","174011545737251",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,1405604.8,1405604.8,11938,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565665214,751102.00
08/12/2019 23:00,2,0.000,ALERT,212.61,296.06,60.038,1565665204,"201051344000988","174011545737251",0.00,19.50,0,291.25,297.87,0.0,0.0,0.000,1060807.5,1060807.5,11925,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565665216,751103.00
08/12/2019 23:00,2,0.000,ALERT,213.51,296.96,60.006,1565665204,"201051344000582","174011545737251",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,1382457.6,1382457.6,11928,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565665218,751104.00
08/12/2019 23:00,2,0.000,ALERT,213.06,297.26,60.022,1565665204,"201051344000868","174011545737251",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,1390621.3,1390621.3,11932,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565665219,751105.00
08/12/2019 23:00,2,0.000,ALERT,213.51,296.96,60.022,1565665204,"201051344000576","174011545737251",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,1406201.1,1406201.1,11962,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565665221,751106.00
08/12/2019 23:00,2,0.000,ALERT,213.06,296.06,60.012,1565665204,"201051344001158","174011545737251",0.00,19.30,0,293.06,297.57,0.0,0.0,0.000,1383726.9,1383726.9,11926,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565665223,751107.00
08/12/2019 23:00,2,0.000,ALERT,213.74,296.36,60.012,1565665204,"201051344000917","174011545737251",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,1399856.2,1399856.2,11972,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565665225,751108.00
08/12/2019 23:00,2,0.000,ALERT,213.74,296.06,60.022,1565665204,"201051344000417","174011545737251",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,1102189.2,1102189.2,11966,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565665227,751109.00
08/12/2019 23:00,2,0.000,ALERT,213.96,296.96,59.969,1565665204,"201051344000685","174011545737251",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,1405583.4,1405583.4,11948,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565665228,751110.00
08/12/2019 23:00,2,0.000,ALERT,213.74,296.06,60.022,1565665204,"201051344000651","174011545737251",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,1400473.1,1400473.1,11937,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565665230,751111.00
08/12/2019 23:00,2,0.000,ALERT,212.83,297.26,60.006,1565665204,"201051344000594","174011545737251",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,1409884.4,1409884.4,11937,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565665232,751112.00
08/12/2019 23:00,2,0.000,ALERT,213.06,296.36,60.012,1565665204,"201051344000469","174011545737251",0.00,18.70,0,293.06,297.57,0.0,0.0,0.000,1390397.9,1390397.9,11951,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565665234,751113.00
08/12/2019 23:00,2,0.000,ALERT,213.74,296.96,60.017,1565665204,"201051344000585","174011545737251",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,1416757.2,1416757.2,11928,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565665236,751114.00
08/12/2019 23:00,2,0.000,ALERT,213.51,296.06,60.033,1565665204,"201051344000853","174011545737251",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,1413025.3,1413025.3,11944,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565665238,751115.00
08/12/2019 23:00,2,0.000,ALERT,213.96,297.57,60.038,1565665204,"201051344001145","174011545737251",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,1414666.3,1414666.3,11967,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565665240,751116.00
08/12/2019 23:00,2,0.000,ALERT,213.74,296.96,59.996,1565665204,"201051344000438","174011545737251",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,1408189.7,1408189.7,11937,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565665242,751117.00
08/12/2019 23:00,2,0.000,ALERT,213.29,296.96,60.006,1565665204,"201051344001135","174011545737251",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,1396165.2,1396165.2,11923,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565665244,751118.00
08/12/2019 23:00,2,0.000,ALERT,213.06,296.66,60.017,1565665204,"201051344000983","174011545737251",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,1411353.9,1411353.9,11935,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565665246,751119.00
08/12/2019 23:00,2,0.000,ALERT,213.51,296.36,60.012,1565665204,"201051344001203","174011545737251",0.00,19.30,0,294.56,299.97,0.0,0.0,0.000,1404405.8,1404405.8,11951,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565665247,751120.00
08/12/2019 23:00,2,0.000,ALERT,213.51,297.26,60.012,1565665204,"201051344001230","174011545737251",0.00,19.30,0,294.86,298.47,0.0,0.0,0.000,1398393.5,1398393.5,11985,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565665249,751121.00
08/12/2019 23:00,2,0.000,ALERT,213.06,296.66,60.017,1565665204,"201051344000646","174011545737251",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,1392500.1,1392500.1,11951,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565665251,751122.00
08/12/2019 23:00,2,0.000,ALERT,213.06,296.06,60.001,1565665204,"201051344000867","174011545737251",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,1388443.0,1388443.0,11959,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565665253,751123.00
08/12/2019 23:00,2,0.000,ALERT,213.51,295.76,59.969,1565665204,"201051344000633","174011545737251",0.00,19.30,0,292.16,297.57,0.0,0.0,0.000,1384959.7,1384959.7,11966,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565665255,751124.00
08/12/2019 23:00,2,0.000,ALERT,213.06,296.66,60.017,1565665204,"201051344000955","174011545737251",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,1413286.3,1413286.3,11951,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565665256,751125.00
08/12/2019 23:00,2,0.000,ALERT,213.06,295.46,60.012,1565665204,"201051344000648","174011545737251",0.00,18.70,0,293.36,297.87,0.0,0.0,0.000,1398260.2,1398260.2,11936,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565665258,751126.00
08/12/2019 23:00,2,0.000,ALERT,213.29,296.06,60.012,1565665204,"201051344000645","174011545737251",0.00,19.50,0,293.96,297.87,0.0,0.0,0.000,1404226.7,1404226.7,11943,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565665260,751127.00
08/12/2019 23:00,2,0.000,ALERT,212.83,296.36,60.006,1565665204,"201051344000569","174011545737251",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,1421711.3,1421711.3,11929,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565665262,751128.00
08/12/2019 23:00,2,0.000,ALERT,213.06,295.46,59.990,1565665204,"179051228000119","174011545737251",0.00,20.70,0,292.16,297.26,0.0,0.0,0.000,207339.4,207339.4,12044,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565665264,751129.00
08/12/2019 23:15,2,0.000,ALERT,212.61,296.96,60.028,1565666104,"201051344000579","174011545737251",0.00,19.80,0,294.86,298.17,0.0,0.0,0.000,1423231.1,1423231.1,11942,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565666106,751130.00
08/12/2019 23:15,2,0.000,ALERT,213.51,296.36,60.022,1565666104,"201051344001025","174011545737251",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,1409059.8,1409059.8,11933,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565666108,751131.00
08/12/2019 23:15,2,0.000,ALERT,213.51,296.96,60.065,1565666104,"201051344001093","174011545737251",0.00,19.50,0,294.56,298.17,0.0,0.0,0.000,1390313.8,1390313.8,11971,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565666110,751132.00
08/12/2019 23:15,2,0.000,ALERT,212.61,296.66,60.038,1565666104,"201051344000458","174011545737251",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,1403468.1,1403468.1,11932,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565666111,751133.00
08/12/2019 23:15,2,0.000,ALERT,213.51,296.96,60.022,1565666104,"201051344000890","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1405604.8,1405604.8,11940,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565666113,751134.00
08/12/2019 23:15,2,0.000,ALERT,212.61,296.36,60.022,1565666104,"201051344000988","174011545737251",0.00,19.50,0,291.85,297.57,0.0,0.0,0.000,1060807.5,1060807.5,11927,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565666115,751135.00
08/12/2019 23:15,2,0.000,ALERT,213.96,297.26,60.028,1565666104,"201051344000582","174011545737251",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,1382457.6,1382457.6,11930,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565666117,751136.00
08/12/2019 23:15,2,0.000,ALERT,212.61,296.96,60.065,1565666104,"201051344000868","174011545737251",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,1390621.3,1390621.3,11934,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565666119,751137.00
08/12/2019 23:15,2,0.000,ALERT,213.06,296.66,60.028,1565666104,"201051344000576","174011545737251",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,1406201.1,1406201.1,11964,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565666121,751138.00
08/12/2019 23:15,2,0.000,ALERT,212.83,296.06,59.980,1565666104,"201051344001158","174011545737251",0.00,19.00,0,293.66,297.57,0.0,0.0,0.000,1383726.9,1383726.9,11928,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565666122,751139.00
08/12/2019 23:15,2,0.000,ALERT,213.51,296.66,60.017,1565666104,"201051344000917","174011545737251",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,1399856.2,1399856.2,11974,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565666124,751140.00
08/12/2019 23:15,2,0.000,ALERT,213.51,295.76,60.033,1565666104,"201051344000417","174011545737251",0.00,19.30,0,294.26,297.57,0.0,0.0,0.000,1102189.2,1102189.2,11968,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565666126,751141.00
08/12/2019 23:15,2,0.000,ALERT,213.96,296.96,59.990,1565666104,"201051344000685","174011545737251",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,1405583.4,1405583.4,11950,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565666128,751142.00
08/12/2019 23:15,2,0.000,ALERT,213.74,295.76,60.028,1565666104,"201051344000651","174011545737251",0.00,18.70,0,294.26,297.87,0.0,0.0,0.000,1400473.1,1400473.1,11939,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565666130,751143.00
08/12/2019 23:15,2,0.000,ALERT,212.61,296.96,60.017,1565666104,"201051344000594","174011545737251",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,1409884.4,1409884.4,11939,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565666131,751144.00
08/12/2019 23:15,2,0.000,ALERT,212.83,296.66,60.028,1565666104,"201051344000469","174011545737251",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,1390397.9,1390397.9,11953,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565666133,751145.00
08/12/2019 23:15,2,0.000,ALERT,213.74,296.96,60.028,1565666104,"201051344000585","174011545737251",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,1416757.2,1416757.2,11930,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565666135,751146.00
08/12/2019 23:15,2,0.000,ALERT,213.29,296.36,60.028,1565666104,"201051344000853","174011545737251",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,1413025.3,1413025.3,11946,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565666137,751147.00
08/12/2019 23:15,2,0.000,ALERT,213.96,296.96,60.028,1565666104,"201051344001145","174011545737251",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,1414666.3,1414666.3,11969,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565666139,751148.00
08/12/2019 23:15,2,0.000,ALERT,213.74,296.36,59.980,1565666104,"201051344000438","174011545737251",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,1408189.7,1408189.7,11939,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565666141,751149.00
08/12/2019 23:15,2,0.000,ALERT,213.29,296.96,60.022,1565666104,"201051344001135","174011545737251",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,1396165.2,1396165.2,11925,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565666143,751150.00
08/12/2019 23:15,2,0.000,ALERT,212.61,296.66,60.022,1565666104,"201051344000983","174011545737251",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,1411353.9,1411353.9,11937,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565666145,751151.00
08/12/2019 23:15,2,0.000,ALERT,213.51,296.36,60.022,1565666104,"201051344001203","174011545737251",0.00,19.00,0,294.86,300.27,0.0,0.0,0.000,1404405.8,1404405.8,11953,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565666147,751152.00
08/12/2019 23:15,2,0.000,ALERT,213.29,296.96,60.059,1565666104,"201051344001230","174011545737251",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,1398393.5,1398393.5,11987,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565666148,751153.00
