ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2019 23:15,2,0.000,ALERT,213.06,296.66,60.033,1565666104,"201051344000646","174011545737251",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,1392500.1,1392500.1,11953,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565666150,751154.00
08/12/2019 23:15,2,0.000,ALERT,212.83,296.66,60.033,1565666104,"201051344000867","174011545737251",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,1388443.0,1388443.0,11961,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565666152,751155.00
08/12/2019 23:15,2,0.000,ALERT,213.29,296.06,60.028,1565666104,"201051344000633","174011545737251",0.00,19.00,0,292.16,297.26,0.0,0.0,0.000,1384959.7,1384959.7,11968,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565666154,751156.00
08/12/2019 23:15,2,0.000,ALERT,213.29,296.66,60.022,1565666104,"201051344000955","174011545737251",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,1413286.3,1413286.3,11953,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565666156,751157.00
08/12/2019 23:15,2,0.000,ALERT,212.83,295.46,60.028,1565666104,"201051344000648","174011545737251",0.00,18.70,0,293.06,297.87,0.0,0.0,0.000,1398260.2,1398260.2,11938,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565666158,751158.00
08/12/2019 23:15,2,0.000,ALERT,213.06,296.36,60.033,1565666104,"201051344000645","174011545737251",0.00,19.50,0,293.96,297.57,0.0,0.0,0.000,1404226.7,1404226.7,11945,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565666159,751159.00
08/12/2019 23:15,2,0.000,ALERT,212.83,296.96,60.033,1565666104,"201051344000569","174011545737251",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,1421711.3,1421711.3,11931,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565666161,751160.00
08/12/2019 23:15,2,0.000,ALERT,213.06,295.76,60.033,1565666104,"179051228000119","174011545737251",0.00,20.70,0,292.46,297.26,0.0,0.0,0.000,207339.4,207339.4,12046,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565666163,751161.00
08/12/2019 23:30,2,0.000,ALERT,212.38,296.06,60.028,1565667004,"201051344000579","174011545737251",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,1423231.1,1423231.1,11945,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667007,751162.00
08/12/2019 23:30,2,0.000,ALERT,213.29,296.36,60.065,1565667004,"201051344001025","174011545737251",0.00,18.70,0,293.66,298.77,0.0,0.0,0.000,1409059.8,1409059.8,11936,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667009,751163.00
08/12/2019 23:30,2,0.000,ALERT,213.29,296.66,60.028,1565667004,"201051344001093","174011545737251",0.00,19.50,0,294.26,297.87,0.0,0.0,0.000,1390313.8,1390313.8,11973,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667011,751164.00
08/12/2019 23:30,2,0.000,ALERT,212.38,295.76,60.028,1565667004,"201051344000458","174011545737251",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,1403468.1,1403468.1,11934,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667013,751165.00
08/12/2019 23:30,2,0.000,ALERT,213.29,297.26,60.033,1565667004,"201051344000890","174011545737251",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,1405604.8,1405604.8,11942,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565667014,751166.00
08/12/2019 23:30,2,0.000,ALERT,212.38,295.46,60.033,1565667004,"201051344000988","174011545737251",0.00,19.50,0,291.55,297.57,0.0,0.0,0.000,1060807.5,1060807.5,11929,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667016,751167.00
08/12/2019 23:30,2,0.000,ALERT,213.74,297.57,60.028,1565667004,"201051344000582","174011545737251",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,1382457.6,1382457.6,11932,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667018,751168.00
08/12/2019 23:30,2,0.000,ALERT,212.38,296.06,59.990,1565667004,"201051344000868","174011545737251",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,1390621.3,1390621.3,11936,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667020,751169.00
08/12/2019 23:30,2,0.000,ALERT,212.83,295.76,60.065,1565667004,"201051344000576","174011545737251",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,1406201.1,1406201.1,11966,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565667022,751170.00
08/12/2019 23:30,2,0.000,ALERT,212.38,295.16,60.033,1565667004,"201051344001158","174011545737251",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,1383726.9,1383726.9,11930,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565667024,751171.00
08/12/2019 23:30,2,0.000,ALERT,213.51,296.36,60.022,1565667004,"201051344000917","174011545737251",0.00,19.80,0,293.36,297.57,0.0,0.0,0.000,1399856.2,1399856.2,11976,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565667026,751172.00
08/12/2019 23:30,2,0.000,ALERT,213.51,296.06,60.028,1565667004,"201051344000417","174011545737251",0.00,19.30,0,293.66,297.57,0.0,0.0,0.000,1102189.2,1102189.2,11970,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667028,751173.00
08/12/2019 23:30,2,0.000,ALERT,213.74,296.96,60.028,1565667004,"201051344000685","174011545737251",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,1405583.4,1405583.4,11952,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667029,751174.00
08/12/2019 23:30,2,0.000,ALERT,213.51,296.06,60.001,1565667004,"201051344000651","174011545737251",0.00,18.30,0,293.66,297.57,0.0,0.0,0.000,1400473.1,1400473.1,11941,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667031,751175.00
08/12/2019 23:30,2,0.000,ALERT,212.38,296.06,60.022,1565667004,"201051344000594","174011545737251",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,1409884.4,1409884.4,11941,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565667033,751176.00
08/12/2019 23:30,2,0.000,ALERT,212.38,295.46,60.043,1565667004,"201051344000469","174011545737251",0.00,18.70,0,292.76,297.87,0.0,0.0,0.000,1390397.9,1390397.9,11955,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667035,751177.00
08/12/2019 23:30,2,0.000,ALERT,213.51,297.26,60.033,1565667004,"201051344000585","174011545737251",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,1416757.2,1416757.2,11932,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667037,751178.00
08/12/2019 23:30,2,0.000,ALERT,213.06,295.46,60.033,1565667004,"201051344000853","174011545737251",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,1413025.3,1413025.3,11948,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565667039,751179.00
08/12/2019 23:30,2,0.000,ALERT,213.74,297.26,60.049,1565667004,"201051344001145","174011545737251",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1414666.3,1414666.3,11971,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667041,751180.00
08/12/2019 23:30,2,0.000,ALERT,213.29,296.96,60.043,1565667004,"201051344000438","174011545737251",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,1408189.7,1408189.7,11941,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667043,751181.00
08/12/2019 23:30,2,0.000,ALERT,213.06,296.96,60.028,1565667004,"201051344001135","174011545737251",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,1396165.2,1396165.2,11927,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667045,751182.00
08/12/2019 23:30,2,0.000,ALERT,212.61,295.76,60.028,1565667004,"201051344000983","174011545737251",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,1411353.9,1411353.9,11939,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667046,751183.00
08/12/2019 23:30,2,0.000,ALERT,213.29,296.66,60.043,1565667004,"201051344001203","174011545737251",0.00,19.00,0,294.26,299.67,0.0,0.0,0.000,1404405.8,1404405.8,11955,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667048,751184.00
08/12/2019 23:30,2,0.000,ALERT,213.29,297.26,60.033,1565667004,"201051344001230","174011545737251",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,1398393.5,1398393.5,11989,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667050,751185.00
08/12/2019 23:30,2,0.000,ALERT,212.83,296.66,60.038,1565667004,"201051344000646","174011545737251",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,1392500.1,1392500.1,11955,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667052,751186.00
08/12/2019 23:30,2,0.000,ALERT,212.83,295.46,60.043,1565667004,"201051344000867","174011545737251",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,1388443.0,1388443.0,11963,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667054,751187.00
08/12/2019 23:30,2,0.000,ALERT,213.29,295.46,60.038,1565667004,"201051344000633","174011545737251",0.00,19.00,0,292.16,297.26,0.0,0.0,0.000,1384959.7,1384959.7,11970,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565667056,751188.00
08/12/2019 23:30,2,0.000,ALERT,213.06,296.96,60.043,1565667004,"201051344000955","174011545737251",0.00,19.30,0,294.26,297.87,0.0,0.0,0.000,1413286.3,1413286.3,11955,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667057,751189.00
08/12/2019 23:30,2,0.000,ALERT,212.83,295.16,60.038,1565667004,"201051344000648","174011545737251",0.00,18.70,0,293.36,297.87,0.0,0.0,0.000,1398260.2,1398260.2,11940,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667059,751190.00
08/12/2019 23:30,2,0.000,ALERT,213.06,295.46,60.028,1565667004,"201051344000645","174011545737251",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,1404226.7,1404226.7,11947,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667061,751191.00
08/12/2019 23:30,2,0.000,ALERT,212.61,296.36,60.038,1565667004,"201051344000569","174011545737251",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,1421711.3,1421711.3,11933,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667063,751192.00
08/12/2019 23:30,2,0.000,ALERT,212.61,295.16,60.038,1565667004,"179051228000119","174011545737251",0.00,20.70,0,292.46,297.87,0.0,0.0,0.000,207339.4,207339.4,12048,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565667065,751193.00
08/12/2019 23:45,2,0.000,ALERT,212.83,296.96,60.028,1565667904,"201051344000579","174011545737251",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,1423231.1,1423231.1,11947,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565667906,751194.00
08/12/2019 23:45,2,0.000,ALERT,213.51,296.66,59.990,1565667904,"201051344001025","174011545737251",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,1409059.8,1409059.8,11938,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565667908,751195.00
08/12/2019 23:45,2,0.000,ALERT,213.96,297.26,60.022,1565667904,"201051344001093","174011545737251",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,1390313.8,1390313.8,11976,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667910,751196.00
08/12/2019 23:45,2,0.000,ALERT,212.83,296.66,60.028,1565667904,"201051344000458","174011545737251",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,1403468.1,1403468.1,11937,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667913,751197.00
08/12/2019 23:45,2,0.000,ALERT,213.74,297.87,60.017,1565667904,"201051344000890","174011545737251",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,1405604.8,1405604.8,11945,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667915,751198.00
08/12/2019 23:45,2,0.000,ALERT,212.83,296.36,60.022,1565667904,"201051344000988","174011545737251",0.00,19.30,0,290.95,297.57,0.0,0.0,0.000,1060807.5,1060807.5,11932,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667918,751199.00
08/12/2019 23:45,2,0.000,ALERT,214.19,298.17,60.038,1565667904,"201051344000582","174011545737251",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,1382457.6,1382457.6,11935,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667920,751200.00
08/12/2019 23:45,2,0.000,ALERT,212.61,296.66,60.028,1565667904,"201051344000868","174011545737251",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,1390621.3,1390621.3,11939,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667923,751201.00
08/12/2019 23:45,2,0.000,ALERT,213.29,296.66,60.028,1565667904,"201051344000576","174011545737251",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,1406201.1,1406201.1,11968,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565667925,751202.00
08/12/2019 23:45,2,0.000,ALERT,212.83,296.06,60.017,1565667904,"201051344001158","174011545737251",0.00,19.00,0,292.76,297.26,0.0,0.0,0.000,1383726.9,1383726.9,11932,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565667926,751203.00
08/12/2019 23:45,2,0.000,ALERT,213.96,296.96,60.022,1565667904,"201051344000917","174011545737251",0.00,19.50,0,293.36,298.17,0.0,0.0,0.000,1399856.2,1399856.2,11978,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565667928,751204.00
08/12/2019 23:45,2,0.000,ALERT,213.96,296.96,60.033,1565667904,"201051344000417","174011545737251",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,1102189.2,1102189.2,11972,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667930,751205.00
08/12/2019 23:45,2,0.000,ALERT,214.41,297.57,60.001,1565667904,"201051344000685","174011545737251",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,1405583.4,1405583.4,11954,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667932,751206.00
08/12/2019 23:45,2,0.000,ALERT,214.19,296.96,60.038,1565667904,"201051344000651","174011545737251",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,1400473.1,1400473.1,11943,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565667934,751207.00
08/12/2019 23:45,2,0.000,ALERT,212.61,296.96,60.006,1565667904,"201051344000594","174011545737251",0.00,19.50,0,293.36,298.47,0.0,0.0,0.000,1409884.4,1409884.4,11943,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565667935,751208.00
08/12/2019 23:45,2,0.000,ALERT,212.83,296.36,60.028,1565667904,"201051344000469","174011545737251",0.00,18.30,0,292.46,297.57,0.0,0.0,0.000,1390397.9,1390397.9,11957,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667937,751209.00
08/12/2019 23:45,2,0.000,ALERT,214.19,297.87,60.028,1565667904,"201051344000585","174011545737251",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,1416757.2,1416757.2,11934,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667939,751210.00
08/12/2019 23:45,2,0.000,ALERT,213.51,296.36,60.022,1565667904,"201051344000853","174011545737251",0.00,19.00,0,293.36,298.17,0.0,0.0,0.000,1413025.3,1413025.3,11950,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565667941,751211.00
08/12/2019 23:45,2,0.000,ALERT,214.41,297.87,60.033,1565667904,"201051344001145","174011545737251",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1414666.3,1414666.3,11973,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667943,751212.00
08/12/2019 23:45,2,0.000,ALERT,213.96,297.57,60.028,1565667904,"201051344000438","174011545737251",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,1408189.7,1408189.7,11943,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667945,751213.00
08/12/2019 23:45,2,0.000,ALERT,213.74,297.57,60.022,1565667904,"201051344001135","174011545737251",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,1396165.2,1396165.2,11929,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667947,751214.00
08/12/2019 23:45,2,0.000,ALERT,212.83,296.66,60.033,1565667904,"201051344000983","174011545737251",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,1411353.9,1411353.9,11941,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565667948,751215.00
08/12/2019 23:45,2,0.000,ALERT,213.96,297.26,60.017,1565667904,"201051344001203","174011545737251",0.00,19.00,0,294.56,300.27,0.0,0.0,0.000,1404405.8,1404405.8,11957,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667950,751216.00
08/12/2019 23:45,2,0.000,ALERT,213.96,297.87,60.022,1565667904,"201051344001230","174011545737251",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1398393.5,1398393.5,11991,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667952,751217.00
08/12/2019 23:45,2,0.000,ALERT,213.51,297.26,60.022,1565667904,"201051344000646","174011545737251",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,1392500.1,1392500.1,11957,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565667954,751218.00
08/12/2019 23:45,2,0.000,ALERT,213.06,296.36,60.038,1565667904,"201051344000867","174011545737251",0.00,19.50,0,293.36,298.47,0.0,0.0,0.000,1388443.0,1388443.0,11965,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565667956,751219.00
08/12/2019 23:45,2,0.000,ALERT,213.51,296.06,60.038,1565667904,"201051344000633","174011545737251",0.00,19.00,0,291.85,297.26,0.0,0.0,0.000,1384959.7,1384959.7,11972,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667958,751220.00
08/12/2019 23:45,2,0.000,ALERT,213.51,297.57,60.038,1565667904,"201051344000955","174011545737251",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,1413286.3,1413286.3,11957,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667960,751221.00
08/12/2019 23:45,2,0.000,ALERT,213.06,295.76,60.043,1565667904,"201051344000648","174011545737251",0.00,18.30,0,293.06,297.87,0.0,0.0,0.000,1398260.2,1398260.2,11942,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667961,751222.00
08/12/2019 23:45,2,0.000,ALERT,213.29,296.36,60.033,1565667904,"201051344000645","174011545737251",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,1404226.7,1404226.7,11949,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1565667963,751223.00
08/12/2019 23:45,2,0.000,ALERT,212.83,296.96,60.033,1565667904,"201051344000569","174011545737251",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,1421711.3,1421711.3,11935,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1565667965,751224.00
08/12/2019 23:45,2,0.000,ALERT,213.06,295.76,60.075,1565667904,"179051228000119","174011545737251",0.00,20.70,0,291.85,297.26,0.0,0.0,0.000,207339.4,207339.4,12050,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1565667967,751225.00
